Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,1,7,15,40.5,4.0,0.85,8.35,4.5,0.0,0.0
2018,1,1,7,30,81.0,8.0,0.8,8.8,9.0,52.54,0.0
2018,1,1,7,45,221.5,18.5,0.8,9.2,35.0,176.9,0.0
2018,1,1,8,0,362.0,29.0,0.8,9.6,61.0,306.36,222.95
2018,1,1,8,15,452.5,35.5,0.9,10.1,97.5,386.95,312.84
2018,1,1,8,30,543.0,42.0,1.0,10.6,134.0,472.56,386.95
2018,1,1,8,45,576.0,49.0,1.1,11.1,169.0,520.74,427.55
2018,1,1,9,0,609.0,56.0,1.2,11.6,204.0,568.87,466.4
2018,1,1,9,15,553.5,72.0,1.2,12.15,223.0,558.71,458.38
2018,1,1,9,30,498.0,88.0,1.2,12.7,242.0,542.99,445.82
2018,1,1,9,45,553.5,90.0,1.2,13.25,278.5,597.72,486.64
2018,1,1,10,0,609.0,92.0,1.2,13.8,315.0,651.33,524.74
2018,1,1,10,15,602.5,100.0,1.2,14.25,334.5,658.75,528.17
2018,1,1,10,30,596.0,108.0,1.2,14.7,354.0,663.42,530.0
2018,1,1,10,45,551.0,125.5,1.2,15.15,361.5,637.06,509.07
2018,1,1,11,0,506.0,143.0,1.2,15.6,369.0,616.17,491.66
2018,1,1,11,15,505.5,148.0,1.2,15.95,380.0,615.03,489.66
2018,1,1,11,30,505.0,153.0,1.2,16.3,391.0,611.73,485.9
2018,1,1,11,45,507.5,155.0,1.15,16.65,397.0,605.24,479.56
2018,1,1,12,0,510.0,157.0,1.1,17.0,403.0,596.62,471.72
2018,1,1,12,15,527.5,152.0,1.05,17.25,406.5,589.34,465.44
2018,1,1,12,30,545.0,147.0,1.0,17.5,410.0,579.35,457.07
2018,1,1,12,45,548.5,143.5,0.95,17.75,404.5,558.41,440.4
2018,1,1,13,0,552.0,140.0,0.9,18.0,399.0,535.47,422.18
2018,1,1,13,15,570.0,130.5,0.9,18.1,390.5,518.43,408.82
2018,1,1,13,30,588.0,121.0,0.9,18.2,382.0,493.34,389.08
2018,1,1,13,45,587.5,114.0,0.85,18.3,364.0,457.54,360.37
2018,1,1,14,0,587.0,107.0,0.8,18.4,346.0,420.3,329.96
2018,1,1,14,15,609.0,94.5,0.75,18.2,327.0,386.46,301.62
2018,1,1,14,30,631.0,82.0,0.7,18.0,308.0,349.25,269.43
2018,1,1,14,45,653.0,70.5,0.65,17.8,285.0,309.73,234.1
2018,1,1,15,0,675.0,59.0,0.6,17.6,262.0,267.65,195.42
2018,1,1,15,15,628.0,56.0,0.6,17.6,225.0,212.56,147.68
2018,1,1,15,30,581.0,53.0,0.6,17.6,188.0,162.57,104.91
2018,1,1,15,45,518.5,48.0,0.7,16.45,151.5,113.39,66.19
2018,1,1,16,0,456.0,43.0,0.8,15.3,115.0,71.07,37.24
2018,1,1,16,15,305.5,35.5,0.85,14.85,77.5,32.52,18.55
2018,1,1,16,30,155.0,28.0,0.9,14.4,40.0,21.96,9.37
2018,1,1,16,45,103.0,16.5,0.95,14.0,22.5,15.01,0.0
2018,1,1,17,0,51.0,5.0,1.0,13.6,5.0,4.55,0.0
2018,1,1,17,15,25.5,2.5,1.0,13.35,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,2,7,15,21.0,3.5,2.05,9.05,3.5,0.0,0.0
2018,1,2,7,30,42.0,7.0,2.1,9.4,7.0,29.81,0.0
2018,1,2,7,45,86.0,20.0,2.15,9.75,25.5,89.87,0.0
2018,1,2,8,0,130.0,33.0,2.2,10.1,44.0,150.82,108.77
2018,1,2,8,15,181.0,46.0,2.25,10.45,71.0,217.2,177.15
2018,1,2,8,30,232.0,59.0,2.3,10.8,98.0,273.39,228.19
2018,1,2,8,45,269.5,71.0,2.35,11.2,128.0,321.02,270.2
2018,1,2,9,0,307.0,83.0,2.4,11.6,158.0,369.95,312.02
2018,1,2,9,15,334.5,94.5,2.35,12.0,188.0,411.11,345.94
2018,1,2,9,30,362.0,106.0,2.3,12.4,218.0,452.09,378.69
2018,1,2,9,45,350.0,120.0,2.25,12.85,238.0,463.37,386.13
2018,1,2,10,0,338.0,134.0,2.2,13.3,258.0,455.79,378.88
2018,1,2,10,15,271.0,152.5,2.15,13.65,256.5,423.51,350.51
2018,1,2,10,30,204.0,171.0,2.1,14.0,255.0,372.89,307.79
2018,1,2,10,45,155.0,182.5,2.1,14.4,248.5,342.99,281.86
2018,1,2,11,0,106.0,194.0,2.1,14.8,242.0,297.48,243.37
2018,1,2,11,15,139.0,199.5,2.05,15.05,264.0,342.67,279.84
2018,1,2,11,30,172.0,205.0,2.0,15.3,286.0,371.64,302.7
2018,1,2,11,45,167.5,208.5,1.95,15.6,288.5,366.63,297.7
2018,1,2,12,0,163.0,212.0,1.9,15.9,291.0,361.23,292.62
2018,1,2,12,15,165.0,213.0,1.9,16.0,293.0,357.45,289.35
2018,1,2,12,30,167.0,214.0,1.9,16.1,295.0,353.08,285.61
2018,1,2,12,45,130.5,208.0,1.85,16.25,270.5,313.08,252.91
2018,1,2,13,0,94.0,202.0,1.8,16.4,246.0,264.7,213.61
2018,1,2,13,15,51.0,164.5,1.8,16.4,188.5,192.17,154.63
2018,1,2,13,30,8.0,127.0,1.8,16.4,131.0,119.81,94.84
2018,1,2,13,45,4.0,119.0,1.75,16.35,121.0,109.53,86.49
2018,1,2,14,0,0.0,111.0,1.7,16.3,111.0,99.71,78.42
2018,1,2,14,15,0.5,111.0,1.6,16.05,111.0,99.9,78.76
2018,1,2,14,30,1.0,111.0,1.5,15.8,111.0,100.0,79.0
2018,1,2,14,45,0.5,96.5,1.4,15.6,96.5,86.26,67.6
2018,1,2,15,0,0.0,82.0,1.3,15.4,82.0,72.78,56.35
2018,1,2,15,15,0.0,73.0,1.3,15.4,73.0,64.58,49.39
2018,1,2,15,30,0.0,64.0,1.3,15.4,64.0,56.44,42.37
2018,1,2,15,45,17.5,52.5,1.15,14.15,55.5,48.92,35.17
2018,1,2,16,0,35.0,41.0,1.0,12.9,47.0,38.72,25.81
2018,1,2,16,15,29.5,31.5,1.05,12.5,35.5,27.92,17.13
2018,1,2,16,30,24.0,22.0,1.1,12.1,24.0,18.77,7.79
2018,1,2,16,45,24.5,12.5,1.15,11.65,13.5,11.37,0.0
2018,1,2,17,0,25.0,3.0,1.2,11.2,3.0,2.73,0.0
2018,1,2,17,15,12.5,1.5,1.25,11.2,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,3,7,15,6.5,1.5,1.95,8.65,1.5,0.0,0.0
2018,1,3,7,30,13.0,3.0,1.9,8.8,3.0,9.98,0.0
2018,1,3,7,45,6.5,5.0,1.85,8.95,5.0,9.2,0.0
2018,1,3,8,0,0.0,7.0,1.8,9.1,7.0,6.14,0.0
2018,1,3,8,15,0.0,8.5,1.75,9.35,8.5,7.46,0.63
2018,1,3,8,30,0.0,10.0,1.7,9.6,10.0,8.78,1.9
2018,1,3,8,45,0.0,14.0,1.65,9.85,14.0,12.3,5.03
2018,1,3,9,0,0.0,18.0,1.6,10.1,18.0,15.82,8.16
2018,1,3,9,15,0.0,36.5,1.6,10.3,36.5,32.16,22.43
2018,1,3,9,30,0.0,55.0,1.6,10.5,55.0,48.56,36.65
2018,1,3,9,45,1.0,72.5,1.6,10.7,73.0,65.66,51.38
2018,1,3,10,0,2.0,90.0,1.6,10.9,91.0,84.04,67.06
2018,1,3,10,15,1.0,78.0,1.75,11.05,78.5,70.25,55.08
2018,1,3,10,30,0.0,66.0,1.9,11.2,66.0,58.33,44.74
2018,1,3,10,45,0.0,66.5,2.0,11.35,66.5,58.78,45.05
2018,1,3,11,0,0.0,67.0,2.1,11.5,67.0,59.23,45.35
2018,1,3,11,15,0.0,71.0,2.2,11.55,71.0,62.79,48.33
2018,1,3,11,30,0.0,75.0,2.3,11.6,75.0,66.35,51.31
2018,1,3,11,45,0.0,52.5,2.4,11.7,52.5,46.37,34.22
2018,1,3,12,0,0.0,30.0,2.5,11.8,30.0,26.46,17.13
2018,1,3,12,15,0.0,39.0,2.55,11.8,39.0,34.42,23.97
2018,1,3,12,30,0.0,48.0,2.6,11.8,48.0,42.38,30.8
2018,1,3,12,45,0.0,50.5,2.7,11.85,50.5,44.6,32.69
2018,1,3,13,0,0.0,53.0,2.8,11.9,53.0,46.81,34.6
2018,1,3,13,15,0.0,51.5,2.8,11.9,51.5,45.48,33.48
2018,1,3,13,30,0.0,50.0,2.8,11.9,50.0,44.14,32.38
2018,1,3,13,45,0.0,41.5,2.85,11.9,41.5,36.61,25.95
2018,1,3,14,0,0.0,33.0,2.9,11.9,33.0,29.09,19.5
2018,1,3,14,15,0.0,35.0,2.8,11.9,35.0,30.85,21.06
2018,1,3,14,30,0.0,37.0,2.7,11.9,37.0,32.61,22.62
2018,1,3,14,45,0.0,45.0,2.65,11.95,45.0,39.69,28.75
2018,1,3,15,0,0.0,53.0,2.6,12.0,53.0,46.79,34.87
2018,1,3,15,15,0.0,49.5,2.6,12.0,49.5,43.69,32.16
2018,1,3,15,30,0.0,46.0,2.6,12.0,46.0,40.59,29.39
2018,1,3,15,45,0.0,37.5,2.15,11.6,37.5,33.06,22.79
2018,1,3,16,0,0.0,29.0,1.7,11.2,29.0,25.55,16.13
2018,1,3,16,15,0.0,21.5,1.7,11.15,21.5,18.92,10.1
2018,1,3,16,30,0.0,14.0,1.7,11.1,14.0,12.31,3.47
2018,1,3,16,45,2.5,8.0,1.65,11.0,8.0,7.28,0.0
2018,1,3,17,0,5.0,2.0,1.6,10.9,2.0,1.82,0.0
2018,1,3,17,15,2.5,1.0,1.65,10.95,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,7,15,6.5,2.0,1.75,10.95,2.0,0.0,0.0
2018,1,4,7,30,13.0,4.0,1.8,11.2,4.0,10.88,0.0
2018,1,4,7,45,6.5,10.0,1.85,11.45,10.0,12.84,0.0
2018,1,4,8,0,0.0,16.0,1.9,11.7,16.0,14.08,4.85
2018,1,4,8,15,0.0,23.5,1.9,11.9,23.5,20.69,11.61
2018,1,4,8,30,0.0,31.0,1.9,12.1,31.0,27.32,17.61
2018,1,4,8,45,15.0,53.0,1.85,12.3,56.5,65.52,51.0
2018,1,4,9,0,30.0,75.0,1.8,12.5,82.0,103.83,84.34
2018,1,4,9,15,30.0,83.0,1.8,12.9,91.0,111.37,90.78
2018,1,4,9,30,30.0,91.0,1.8,13.3,100.0,119.17,97.29
2018,1,4,9,45,42.5,107.5,1.75,13.65,122.0,148.17,121.88
2018,1,4,10,0,55.0,124.0,1.7,14.0,144.0,177.23,146.1
2018,1,4,10,15,96.0,150.0,1.8,14.55,188.5,257.68,212.67
2018,1,4,10,30,137.0,176.0,1.9,15.1,233.0,323.34,265.55
2018,1,4,10,45,110.0,174.0,1.95,15.65,221.0,294.21,240.4
2018,1,4,11,0,83.0,172.0,2.0,16.2,209.0,250.42,203.95
2018,1,4,11,15,68.0,181.0,2.15,16.55,212.0,245.91,199.5
2018,1,4,11,30,53.0,190.0,2.3,16.9,215.0,241.45,194.99
2018,1,4,11,45,50.5,183.0,2.4,17.25,207.0,228.24,183.99
2018,1,4,12,0,48.0,176.0,2.5,17.6,199.0,215.58,173.47
2018,1,4,12,15,30.5,165.5,2.55,17.75,180.0,188.02,150.55
2018,1,4,12,30,13.0,155.0,2.6,17.9,161.0,153.06,121.57
2018,1,4,12,45,42.5,174.0,2.65,18.1,194.0,201.94,162.02
2018,1,4,13,0,72.0,193.0,2.7,18.3,227.0,240.09,193.06
2018,1,4,13,15,114.0,190.5,2.7,18.3,242.5,269.97,217.54
2018,1,4,13,30,156.0,188.0,2.7,18.3,258.0,285.79,230.44
2018,1,4,13,45,126.0,174.0,2.7,18.3,229.0,245.74,197.7
2018,1,4,14,0,96.0,160.0,2.7,18.3,200.0,208.44,167.17
2018,1,4,14,15,173.0,139.5,2.55,18.15,205.0,216.97,173.85
2018,1,4,14,30,250.0,119.0,2.4,18.0,210.0,223.37,177.42
2018,1,4,14,45,347.5,98.0,2.25,17.8,212.0,228.04,177.82
2018,1,4,15,0,445.0,77.0,2.1,17.6,214.0,219.04,165.18
2018,1,4,15,15,527.0,66.0,2.1,17.6,207.5,201.35,144.09
2018,1,4,15,30,609.0,55.0,2.1,17.6,201.0,173.99,114.31
2018,1,4,15,45,539.5,50.0,1.85,16.6,162.0,121.76,72.39
2018,1,4,16,0,470.0,45.0,1.6,15.6,123.0,77.19,41.14
2018,1,4,16,15,384.5,37.5,1.6,15.2,89.0,38.0,20.79
2018,1,4,16,30,299.0,30.0,1.6,14.8,55.0,25.0,13.09
2018,1,4,16,45,171.0,18.0,1.6,14.4,30.5,16.37,0.0
2018,1,4,17,0,43.0,6.0,1.6,14.0,6.0,5.46,0.0
2018,1,4,17,15,21.5,3.0,1.6,13.85,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,7,15,9.5,2.0,1.7,13.85,2.0,0.0,0.0
2018,1,5,7,30,19.0,4.0,1.8,14.1,4.0,14.21,0.0
2018,1,5,7,45,22.0,9.5,1.9,14.3,10.5,24.69,0.0
2018,1,5,8,0,25.0,15.0,2.0,14.5,17.0,35.18,20.88
2018,1,5,8,15,42.5,24.5,2.0,14.7,30.5,59.19,44.26
2018,1,5,8,30,60.0,34.0,2.0,14.9,44.0,83.77,66.42
2018,1,5,8,45,41.5,41.0,2.0,15.05,49.0,79.17,62.77
2018,1,5,9,0,23.0,48.0,2.0,15.2,54.0,63.45,49.24
2018,1,5,9,15,11.5,35.0,1.95,15.3,38.0,40.47,29.44
2018,1,5,9,30,0.0,22.0,1.9,15.4,22.0,19.35,10.96
2018,1,5,9,45,0.0,43.5,1.85,15.5,43.5,38.36,27.19
2018,1,5,10,0,0.0,65.0,1.8,15.6,65.0,57.44,43.34
2018,1,5,10,15,0.0,67.5,1.75,15.65,67.5,59.66,45.13
2018,1,5,10,30,0.0,70.0,1.7,15.7,70.0,61.89,46.93
2018,1,5,10,45,0.0,98.0,1.65,15.75,98.0,88.66,69.31
2018,1,5,11,0,0.0,126.0,1.6,15.8,126.0,116.87,92.62
2018,1,5,11,15,0.0,111.5,1.6,15.85,111.5,101.46,79.68
2018,1,5,11,30,0.0,97.0,1.6,15.9,97.0,86.89,67.52
2018,1,5,11,45,0.0,74.5,1.6,15.9,74.5,65.91,49.99
2018,1,5,12,0,0.0,52.0,1.6,15.9,52.0,45.93,33.23
2018,1,5,12,15,0.0,66.5,1.6,15.85,66.5,58.8,44.06
2018,1,5,12,30,0.0,81.0,1.6,15.8,81.0,71.69,54.86
2018,1,5,12,45,0.0,60.5,1.65,15.75,60.5,53.47,39.6
2018,1,5,13,0,0.0,40.0,1.7,15.7,40.0,35.3,24.32
2018,1,5,13,15,0.0,49.0,1.65,15.6,49.0,43.26,31.11
2018,1,5,13,30,0.0,58.0,1.6,15.5,58.0,51.24,37.89
2018,1,5,13,45,0.0,57.0,1.6,15.35,57.0,50.35,37.2
2018,1,5,14,0,0.0,56.0,1.6,15.2,56.0,49.45,36.52
2018,1,5,14,15,23.0,76.0,1.55,15.0,84.5,80.23,62.68
2018,1,5,14,30,46.0,96.0,1.5,14.8,113.0,107.35,85.22
2018,1,5,14,45,23.0,68.0,1.45,14.6,76.5,70.08,53.87
2018,1,5,15,0,0.0,40.0,1.4,14.4,40.0,35.26,24.66
2018,1,5,15,15,0.0,34.5,1.4,14.4,34.5,30.39,20.49
2018,1,5,15,30,0.0,29.0,1.4,14.4,29.0,25.53,16.27
2018,1,5,15,45,0.0,23.5,1.4,13.85,23.5,20.67,12.05
2018,1,5,16,0,0.0,18.0,1.4,13.3,18.0,15.82,7.78
2018,1,5,16,15,0.0,13.0,1.45,13.1,13.0,11.42,3.84
2018,1,5,16,30,0.0,8.0,1.5,12.9,8.0,7.02,0.0
2018,1,5,16,45,4.5,5.0,1.6,12.75,5.0,4.47,0.0
2018,1,5,17,0,9.0,2.0,1.7,12.6,2.0,1.82,0.0
2018,1,5,17,15,4.5,1.0,1.8,12.5,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,6,7,15,52.0,4.5,1.55,8.5,5.0,0.0,0.0
2018,1,6,7,30,104.0,9.0,1.6,9.0,10.0,66.04,0.0
2018,1,6,7,45,264.0,18.5,1.65,9.45,37.5,201.51,0.0
2018,1,6,8,0,424.0,28.0,1.7,9.9,65.0,344.14,251.47
2018,1,6,8,15,514.0,33.5,1.75,10.3,103.0,416.94,339.26
2018,1,6,8,30,604.0,39.0,1.8,10.7,141.0,504.52,415.28
2018,1,6,8,45,533.5,52.0,1.8,11.05,159.5,493.75,409.98
2018,1,6,9,0,463.0,65.0,1.8,11.4,178.0,469.97,392.9
2018,1,6,9,15,337.0,93.5,1.8,11.8,183.0,412.13,345.21
2018,1,6,9,30,211.0,122.0,1.8,12.2,188.0,336.79,281.79
2018,1,6,9,45,315.0,122.0,1.8,12.65,232.5,420.99,351.86
2018,1,6,10,0,419.0,122.0,1.8,13.1,277.0,525.98,434.56
2018,1,6,10,15,598.5,100.5,1.85,13.45,340.0,658.66,535.85
2018,1,6,10,30,778.0,79.0,1.9,13.8,403.0,779.14,622.62
2018,1,6,10,45,823.5,73.5,1.95,14.2,432.5,809.5,642.07
2018,1,6,11,0,869.0,68.0,2.0,14.6,462.0,828.13,653.89
2018,1,6,11,15,877.0,68.5,2.0,14.85,477.0,827.51,652.03
2018,1,6,11,30,885.0,69.0,2.0,15.1,492.0,823.36,647.99
2018,1,6,11,45,890.5,69.0,1.95,15.35,500.0,812.99,639.23
2018,1,6,12,0,896.0,69.0,1.9,15.6,508.0,799.11,628.17
2018,1,6,12,15,895.5,69.5,1.8,15.7,508.5,777.74,611.82
2018,1,6,12,30,895.0,70.0,1.7,15.8,509.0,753.17,593.36
2018,1,6,12,45,888.5,70.5,1.65,15.9,501.0,721.25,570.11
2018,1,6,13,0,882.0,71.0,1.6,16.0,493.0,686.74,544.96
2018,1,6,13,15,875.0,70.0,1.5,16.0,478.0,647.78,514.4
2018,1,6,13,30,868.0,69.0,1.4,16.0,463.0,606.68,481.72
2018,1,6,13,45,857.0,68.0,1.35,15.95,441.5,564.3,447.73
2018,1,6,14,0,846.0,67.0,1.3,15.9,420.0,517.04,409.21
2018,1,6,14,15,828.5,65.5,1.35,15.75,392.0,465.07,366.67
2018,1,6,14,30,811.0,64.0,1.4,15.6,364.0,412.87,322.5
2018,1,6,14,45,786.5,61.5,1.4,15.45,330.5,357.14,274.09
2018,1,6,15,0,762.0,59.0,1.4,15.3,297.0,302.53,225.41
2018,1,6,15,15,725.0,55.5,1.4,15.3,259.0,245.14,174.14
2018,1,6,15,30,688.0,52.0,1.4,15.3,221.0,190.9,125.99
2018,1,6,15,45,632.0,47.5,1.3,14.15,181.0,136.5,81.21
2018,1,6,16,0,576.0,43.0,1.2,13.0,141.0,86.27,44.67
2018,1,6,16,15,480.0,36.5,1.25,12.55,102.5,41.06,21.18
2018,1,6,16,30,384.0,30.0,1.3,12.1,64.0,24.88,13.99
2018,1,6,16,45,237.5,19.5,1.35,11.7,37.0,16.41,0.0
2018,1,6,17,0,91.0,9.0,1.4,11.3,10.0,8.19,0.0
2018,1,6,17,15,45.5,4.5,1.4,11.1,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,7,7,15,11.5,3.0,1.9,7.65,3.0,0.0,0.0
2018,1,7,7,30,23.0,6.0,1.9,7.8,6.0,18.25,0.0
2018,1,7,7,45,31.0,19.0,1.9,7.95,20.5,47.74,0.0
2018,1,7,8,0,39.0,32.0,1.9,8.1,35.0,77.96,54.08
2018,1,7,8,15,58.5,47.5,1.9,8.25,55.5,110.41,88.42
2018,1,7,8,30,78.0,63.0,1.9,8.4,76.0,143.38,118.81
2018,1,7,8,45,94.0,79.5,1.9,8.55,99.5,176.24,148.28
2018,1,7,9,0,110.0,96.0,1.9,8.7,123.0,209.41,177.43
2018,1,7,9,15,148.5,110.5,1.9,8.9,153.0,257.4,219.01
2018,1,7,9,30,187.0,125.0,1.9,9.1,183.0,306.58,260.65
2018,1,7,9,45,207.5,137.5,1.95,9.35,208.5,354.47,299.7
2018,1,7,10,0,228.0,150.0,2.0,9.6,234.0,386.9,325.72
2018,1,7,10,15,145.5,152.0,2.0,9.9,207.0,301.94,253.68
2018,1,7,10,30,63.0,154.0,2.0,10.2,180.0,216.75,180.57
2018,1,7,10,45,59.5,168.5,2.0,10.5,194.0,229.19,190.48
2018,1,7,11,0,56.0,183.0,2.0,10.8,208.0,241.34,199.76
2018,1,7,11,15,35.5,168.0,1.95,11.2,184.0,203.0,166.96
2018,1,7,11,30,15.0,153.0,1.9,11.6,160.0,155.93,126.95
2018,1,7,11,45,7.5,111.0,1.85,12.05,114.5,106.41,85.15
2018,1,7,12,0,0.0,69.0,1.8,12.5,69.0,61.02,46.49
2018,1,7,12,15,0.0,68.5,1.75,12.7,68.5,60.58,46.12
2018,1,7,12,30,0.0,68.0,1.7,12.9,68.0,60.13,45.71
2018,1,7,12,45,0.0,67.5,1.65,13.1,67.5,59.69,45.31
2018,1,7,13,0,0.0,67.0,1.6,13.3,67.0,59.24,44.92
2018,1,7,13,15,0.0,81.5,1.5,13.35,81.5,72.13,55.86
2018,1,7,13,30,0.0,96.0,1.4,13.4,96.0,85.57,67.22
2018,1,7,13,45,0.0,87.5,1.3,13.45,87.5,77.7,60.63
2018,1,7,14,0,0.0,79.0,1.2,13.5,79.0,69.93,54.13
2018,1,7,14,15,0.0,76.5,1.15,13.25,76.5,67.7,52.39
2018,1,7,14,30,0.0,74.0,1.1,13.0,74.0,65.49,50.63
2018,1,7,14,45,0.0,76.5,1.0,12.75,76.5,67.79,52.7
2018,1,7,15,0,0.0,79.0,0.9,12.5,79.0,70.04,54.69
2018,1,7,15,15,0.0,67.0,0.9,12.5,67.0,59.24,45.44
2018,1,7,15,30,0.0,55.0,0.9,12.5,55.0,48.56,36.23
2018,1,7,15,45,0.0,44.5,1.0,11.75,44.5,39.27,28.19
2018,1,7,16,0,0.0,34.0,1.1,11.0,34.0,29.97,20.03
2018,1,7,16,15,0.0,25.5,1.1,10.8,25.5,22.46,13.25
2018,1,7,16,30,0.0,17.0,1.1,10.6,17.0,14.96,6.44
2018,1,7,16,45,10.5,11.0,1.15,10.4,11.0,9.87,0.0
2018,1,7,17,0,21.0,5.0,1.2,10.2,5.0,4.55,0.0
2018,1,7,17,15,10.5,2.5,1.15,10.15,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,8,7,15,9.0,1.5,2.1,9.95,1.5,0.0,0.0
2018,1,8,7,30,18.0,3.0,2.2,10.1,3.0,12.73,0.0
2018,1,8,7,45,9.0,4.0,2.3,10.3,4.0,9.48,0.0
2018,1,8,8,0,0.0,5.0,2.4,10.5,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,2.45,10.7,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.5,10.9,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.0,2.6,11.1,8.0,7.02,0.41
2018,1,8,9,0,0.0,9.0,2.7,11.3,9.0,7.9,1.21
2018,1,8,9,15,0.0,11.0,2.75,11.5,11.0,9.66,2.75
2018,1,8,9,30,0.0,13.0,2.8,11.7,13.0,11.43,4.29
2018,1,8,9,45,0.0,20.5,2.85,11.9,20.5,18.04,10.01
2018,1,8,10,0,0.0,28.0,2.9,12.1,28.0,24.66,15.72
2018,1,8,10,15,0.0,36.0,2.8,12.25,36.0,31.73,21.78
2018,1,8,10,30,0.0,44.0,2.7,12.4,44.0,38.82,27.82
2018,1,8,10,45,0.0,34.0,2.65,12.5,34.0,29.98,20.17
2018,1,8,11,0,0.0,24.0,2.6,12.6,24.0,21.15,12.56
2018,1,8,11,15,0.0,26.0,2.6,12.7,26.0,22.92,14.06
2018,1,8,11,30,0.0,28.0,2.6,12.8,28.0,24.69,15.55
2018,1,8,11,45,0.0,31.0,2.55,12.95,31.0,27.34,17.8
2018,1,8,12,0,0.0,34.0,2.5,13.1,34.0,30.0,20.04
2018,1,8,12,15,0.0,34.0,2.5,13.2,34.0,30.0,20.03
2018,1,8,12,30,0.0,34.0,2.5,13.3,34.0,30.0,20.02
2018,1,8,12,45,0.0,32.0,2.5,13.4,32.0,28.23,18.51
2018,1,8,13,0,0.0,30.0,2.5,13.5,30.0,26.46,17.0
2018,1,8,13,15,0.0,31.5,2.4,13.55,31.5,27.78,18.15
2018,1,8,13,30,0.0,33.0,2.3,13.6,33.0,29.1,19.3
2018,1,8,13,45,0.0,27.5,2.2,13.65,27.5,24.24,15.16
2018,1,8,14,0,0.0,22.0,2.1,13.7,22.0,19.38,11.01
2018,1,8,14,15,0.0,22.0,2.05,13.65,22.0,19.37,11.03
2018,1,8,14,30,0.0,22.0,2.0,13.6,22.0,19.37,11.05
2018,1,8,14,45,0.0,19.5,1.95,13.55,19.5,17.16,9.17
2018,1,8,15,0,0.0,17.0,1.9,13.5,17.0,14.95,7.28
2018,1,8,15,15,0.0,16.5,1.9,13.5,16.5,14.5,6.89
2018,1,8,15,30,0.0,16.0,1.9,13.5,16.0,14.06,6.48
2018,1,8,15,45,0.0,14.5,1.9,13.25,14.5,12.74,5.29
2018,1,8,16,0,0.0,13.0,1.9,13.0,13.0,11.41,4.08
2018,1,8,16,15,0.0,10.0,1.9,12.95,10.0,8.77,1.69
2018,1,8,16,30,0.0,7.0,1.9,12.9,7.0,6.14,0.0
2018,1,8,16,45,0.0,4.0,1.95,12.85,4.0,3.5,0.0
2018,1,8,17,0,0.0,1.0,2.0,12.8,1.0,0.91,0.0
2018,1,8,17,15,0.0,0.5,2.0,12.75,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,9,7,15,7.0,2.5,1.6,12.4,2.5,0.0,0.0
2018,1,9,7,30,14.0,5.0,1.8,12.6,5.0,12.32,0.0
2018,1,9,7,45,19.0,14.5,1.95,12.8,15.5,31.38,0.0
2018,1,9,8,0,24.0,24.0,2.1,13.0,26.0,40.74,25.42
2018,1,9,8,15,30.5,34.5,2.2,13.1,38.5,56.83,42.32
2018,1,9,8,30,37.0,45.0,2.3,13.2,51.0,73.09,57.26
2018,1,9,8,45,22.5,50.5,2.45,13.35,54.5,67.45,52.67
2018,1,9,9,0,8.0,56.0,2.6,13.5,58.0,56.26,42.91
2018,1,9,9,15,8.0,65.5,2.55,13.6,68.0,65.5,50.91
2018,1,9,9,30,8.0,75.0,2.5,13.7,78.0,74.72,58.77
2018,1,9,9,45,91.5,109.5,2.45,13.8,143.5,204.88,171.1
2018,1,9,10,0,175.0,144.0,2.4,13.9,209.0,318.61,265.98
2018,1,9,10,15,92.0,134.5,2.3,13.95,169.0,233.89,193.61
2018,1,9,10,30,9.0,125.0,2.2,14.0,129.0,125.18,100.6
2018,1,9,10,45,48.5,157.5,2.05,14.1,179.5,205.99,168.93
2018,1,9,11,0,88.0,190.0,1.9,14.2,230.0,277.04,227.17
2018,1,9,11,15,113.5,196.5,1.9,14.25,250.0,318.09,260.11
2018,1,9,11,30,139.0,203.0,1.9,14.3,270.0,342.91,280.01
2018,1,9,11,45,82.5,195.0,1.95,14.4,235.0,268.19,218.46
2018,1,9,12,0,26.0,187.0,2.0,14.5,200.0,198.37,160.26
2018,1,9,12,15,16.5,166.0,2.05,14.5,174.0,167.64,135.03
2018,1,9,12,30,7.0,145.0,2.1,14.5,148.0,138.38,110.72
2018,1,9,12,45,22.0,163.5,2.15,14.55,174.0,167.15,134.92
2018,1,9,13,0,37.0,182.0,2.2,14.6,200.0,204.36,165.65
2018,1,9,13,15,61.0,175.5,2.2,14.6,204.0,210.51,171.12
2018,1,9,13,30,85.0,169.0,2.2,14.6,208.0,214.9,175.06
2018,1,9,13,45,60.5,151.0,2.2,14.6,178.0,178.06,144.4
2018,1,9,14,0,36.0,133.0,2.2,14.6,148.0,143.81,115.86
2018,1,9,14,15,42.0,137.0,2.15,14.55,153.5,148.29,119.59
2018,1,9,14,30,48.0,141.0,2.1,14.5,159.0,151.94,122.42
2018,1,9,14,45,112.5,124.0,2.1,14.4,161.5,160.41,128.37
2018,1,9,15,0,177.0,107.0,2.1,14.3,164.0,160.55,126.13
2018,1,9,15,15,323.5,91.0,2.1,14.3,179.0,175.19,131.93
2018,1,9,15,30,470.0,75.0,2.1,14.3,194.0,171.4,120.11
2018,1,9,15,45,415.0,67.5,2.2,13.9,159.0,123.81,80.65
2018,1,9,16,0,360.0,60.0,2.3,13.5,124.0,84.58,51.26
2018,1,9,16,15,237.0,49.0,2.4,13.3,86.5,46.58,28.65
2018,1,9,16,30,114.0,38.0,2.5,13.1,49.0,30.22,19.09
2018,1,9,16,45,63.0,22.5,2.55,12.9,28.0,18.21,0.0
2018,1,9,17,0,12.0,7.0,2.6,12.7,7.0,6.37,0.0
2018,1,9,17,15,6.0,3.5,2.7,12.5,3.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,10,7,15,7.5,3.0,1.95,9.75,3.0,0.0,0.0
2018,1,10,7,30,15.0,6.0,1.9,10.0,6.0,13.79,0.0
2018,1,10,7,45,8.0,18.0,1.85,10.2,18.0,25.66,0.0
2018,1,10,8,0,1.0,30.0,1.8,10.4,30.0,32.5,19.09
2018,1,10,8,15,13.5,46.0,1.85,10.6,48.0,65.44,49.47
2018,1,10,8,30,26.0,62.0,1.9,10.8,66.0,92.53,73.83
2018,1,10,8,45,30.0,77.5,1.9,11.0,83.5,112.78,91.86
2018,1,10,9,0,34.0,93.0,1.9,11.2,101.0,133.03,109.56
2018,1,10,9,15,50.0,107.0,2.0,11.3,121.5,160.51,133.54
2018,1,10,9,30,66.0,121.0,2.1,11.4,142.0,188.64,157.71
2018,1,10,9,45,58.0,134.5,2.15,11.55,154.5,196.73,163.93
2018,1,10,10,0,50.0,148.0,2.2,11.7,167.0,204.46,169.75
2018,1,10,10,15,109.5,162.0,2.25,11.85,207.0,284.97,237.74
2018,1,10,10,30,169.0,176.0,2.3,12.0,247.0,350.58,291.99
2018,1,10,10,45,273.0,174.5,2.35,12.15,296.5,449.85,373.08
2018,1,10,11,0,377.0,173.0,2.4,12.3,346.0,531.98,438.64
2018,1,10,11,15,285.5,185.5,2.35,12.45,319.0,464.87,382.55
2018,1,10,11,30,194.0,198.0,2.3,12.6,292.0,382.47,314.89
2018,1,10,11,45,132.5,192.0,2.2,12.75,256.5,319.61,262.82
2018,1,10,12,0,71.0,186.0,2.1,12.9,221.0,245.18,200.79
2018,1,10,12,15,71.5,195.5,2.0,13.0,231.0,253.25,207.25
2018,1,10,12,30,72.0,205.0,1.9,13.1,241.0,260.99,213.13
2018,1,10,12,45,79.0,206.0,1.8,13.25,245.0,263.45,214.94
2018,1,10,13,0,86.0,207.0,1.7,13.4,249.0,265.28,216.23
2018,1,10,13,15,57.0,186.0,1.65,13.5,213.5,219.16,178.18
2018,1,10,13,30,28.0,165.0,1.6,13.6,178.0,176.05,142.48
2018,1,10,13,45,24.5,157.5,1.5,13.7,168.5,158.05,127.68
2018,1,10,14,0,21.0,150.0,1.4,13.8,159.0,147.59,119.0
2018,1,10,14,15,264.0,126.5,1.35,13.8,227.5,255.48,207.82
2018,1,10,14,30,507.0,103.0,1.3,13.8,296.0,330.72,264.25
2018,1,10,14,45,582.0,87.5,1.2,13.8,290.5,313.99,245.56
2018,1,10,15,0,657.0,72.0,1.1,13.8,285.0,288.4,218.52
2018,1,10,15,15,635.0,66.5,1.1,13.8,252.0,237.93,172.87
2018,1,10,15,30,613.0,61.0,1.1,13.8,219.0,189.12,128.84
2018,1,10,15,45,558.0,55.5,0.9,13.3,180.5,137.23,85.45
2018,1,10,16,0,503.0,50.0,0.7,12.8,142.0,91.32,51.04
2018,1,10,16,15,416.5,42.5,0.7,12.6,105.0,48.86,26.78
2018,1,10,16,30,330.0,35.0,0.7,12.4,68.0,29.01,18.44
2018,1,10,16,45,206.0,23.5,0.75,12.2,40.5,19.8,0.0
2018,1,10,17,0,82.0,12.0,0.8,12.0,13.0,10.91,0.0
2018,1,10,17,15,41.0,6.0,0.8,11.95,6.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,11,7,15,9.0,2.5,0.55,11.4,2.5,0.0,0.0
2018,1,11,7,30,18.0,5.0,0.6,11.6,5.0,14.54,0.0
2018,1,11,7,45,9.0,10.5,0.65,11.8,10.5,14.77,0.0
2018,1,11,8,0,0.0,16.0,0.7,12.0,16.0,14.07,5.08
2018,1,11,8,15,0.0,22.5,0.85,12.2,22.5,19.8,10.93
2018,1,11,8,30,0.0,29.0,1.0,12.4,29.0,25.54,16.14
2018,1,11,8,45,0.0,33.0,1.1,12.65,33.0,29.07,19.36
2018,1,11,9,0,0.0,37.0,1.2,12.9,37.0,32.61,22.5
2018,1,11,9,15,0.0,48.0,1.25,13.1,48.0,42.35,30.92
2018,1,11,9,30,0.0,59.0,1.3,13.3,59.0,52.11,39.26
2018,1,11,9,45,1.5,84.0,1.35,13.5,84.5,77.95,61.26
2018,1,11,10,0,3.0,109.0,1.4,13.7,110.0,105.17,84.12
2018,1,11,10,15,12.5,134.0,1.35,13.9,139.0,139.57,112.98
2018,1,11,10,30,22.0,159.0,1.3,14.1,168.0,174.29,141.62
2018,1,11,10,45,33.5,172.5,1.25,14.3,187.5,211.74,172.12
2018,1,11,11,0,45.0,186.0,1.2,14.5,207.0,235.37,191.02
2018,1,11,11,15,56.0,195.0,1.15,14.7,222.0,252.66,204.69
2018,1,11,11,30,67.0,204.0,1.1,14.9,237.0,269.58,217.96
2018,1,11,11,45,46.0,197.0,1.05,15.05,220.0,240.72,193.85
2018,1,11,12,0,25.0,190.0,1.0,15.2,203.0,200.64,160.91
2018,1,11,12,15,38.0,191.0,1.0,15.3,210.5,222.14,178.63
2018,1,11,12,30,51.0,192.0,1.0,15.4,218.0,230.56,185.52
2018,1,11,12,45,101.5,201.5,1.0,15.5,252.0,274.62,221.65
2018,1,11,13,0,152.0,211.0,1.0,15.6,286.0,326.0,262.46
2018,1,11,13,15,269.0,191.5,1.05,15.6,319.0,383.54,308.78
2018,1,11,13,30,386.0,172.0,1.1,15.6,352.0,430.83,345.73
2018,1,11,13,45,538.0,133.0,1.1,15.6,371.5,457.4,366.05
2018,1,11,14,0,690.0,94.0,1.1,15.6,391.0,474.51,377.54
2018,1,11,14,15,694.5,86.0,1.05,15.5,368.5,432.66,342.28
2018,1,11,14,30,699.0,78.0,1.0,15.4,346.0,388.93,304.88
2018,1,11,14,45,695.0,72.5,1.0,15.3,319.5,342.81,264.6
2018,1,11,15,0,691.0,67.0,1.0,15.2,293.0,295.92,222.47
