Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,656.0,63.0,1.0,15.2,256.5,241.61,174.34
2018,1,11,15,30,621.0,59.0,1.0,15.2,220.0,190.32,128.93
2018,1,11,15,45,563.0,53.0,0.85,14.45,180.5,136.94,84.67
2018,1,11,16,0,505.0,47.0,0.7,13.7,141.0,89.89,49.45
2018,1,11,16,15,430.0,40.0,0.75,13.3,105.5,47.95,25.25
2018,1,11,16,30,355.0,33.0,0.8,12.9,70.0,27.01,16.93
2018,1,11,16,45,239.0,22.5,0.85,12.5,42.5,18.72,1.12
2018,1,11,17,0,123.0,12.0,0.9,12.1,15.0,10.91,0.0
2018,1,11,17,15,61.5,6.0,0.95,11.95,7.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,7,15,53.0,4.5,1.2,9.75,5.0,0.0,0.0
2018,1,12,7,30,106.0,9.0,1.2,10.2,10.0,67.04,0.0
2018,1,12,7,45,265.5,18.5,1.15,10.6,38.5,203.73,0.0
2018,1,12,8,0,425.0,28.0,1.1,11.0,67.0,344.81,255.65
2018,1,12,8,15,502.0,33.5,1.2,11.35,103.5,409.74,331.71
2018,1,12,8,30,579.0,39.0,1.3,11.7,140.0,488.15,399.57
2018,1,12,8,45,448.5,48.5,1.4,12.05,139.0,427.63,355.15
2018,1,12,9,0,318.0,58.0,1.5,12.4,138.0,342.77,288.11
2018,1,12,9,15,160.5,77.0,1.55,12.85,117.5,232.73,195.53
2018,1,12,9,30,3.0,96.0,1.6,13.3,97.0,94.17,74.87
2018,1,12,9,45,3.5,112.0,1.7,13.75,113.5,110.88,89.02
2018,1,12,10,0,4.0,128.0,1.8,14.2,130.0,127.55,102.71
2018,1,12,10,15,15.0,146.0,1.75,14.5,152.5,155.43,125.99
2018,1,12,10,30,26.0,164.0,1.7,14.8,175.0,183.39,148.99
2018,1,12,10,45,21.5,167.0,1.7,15.1,176.5,180.74,146.17
2018,1,12,11,0,17.0,170.0,1.7,15.4,178.0,178.37,143.7
2018,1,12,11,15,21.5,179.5,1.75,15.6,190.0,191.01,153.9
2018,1,12,11,30,26.0,189.0,1.8,15.8,202.0,203.53,163.92
2018,1,12,11,45,25.5,191.0,1.8,16.0,204.0,203.6,163.66
2018,1,12,12,0,25.0,193.0,1.8,16.2,206.0,203.76,163.54
2018,1,12,12,15,26.0,193.5,1.8,16.3,207.0,203.56,163.28
2018,1,12,12,30,27.0,194.0,1.8,16.4,208.0,203.34,163.03
2018,1,12,12,45,63.5,204.5,1.85,16.5,236.0,250.57,201.87
2018,1,12,13,0,100.0,215.0,1.9,16.6,264.0,283.85,228.9
2018,1,12,13,15,151.5,208.0,1.95,16.55,280.0,314.74,254.2
2018,1,12,13,30,203.0,201.0,2.0,16.5,296.0,330.62,267.24
2018,1,12,13,45,424.0,153.0,2.0,16.5,340.5,414.08,334.34
2018,1,12,14,0,645.0,105.0,2.0,16.5,385.0,463.9,371.94
2018,1,12,14,15,732.5,84.5,1.95,16.3,383.0,450.98,358.78
2018,1,12,14,30,820.0,64.0,1.9,16.1,381.0,428.21,336.6
2018,1,12,14,45,797.0,62.0,1.85,15.95,348.0,372.78,288.15
2018,1,12,15,0,774.0,60.0,1.8,15.8,315.0,318.23,239.43
2018,1,12,15,15,740.0,56.5,1.8,15.8,277.0,260.41,187.61
2018,1,12,15,30,706.0,53.0,1.8,15.8,239.0,205.35,138.28
2018,1,12,15,45,657.0,48.5,1.4,14.5,199.0,150.09,91.67
2018,1,12,16,0,608.0,44.0,1.0,13.2,159.0,100.0,53.66
2018,1,12,16,15,527.0,38.0,1.05,12.65,119.5,50.61,24.92
2018,1,12,16,30,446.0,32.0,1.1,12.1,80.0,26.13,16.41
2018,1,12,16,45,283.0,22.0,1.15,11.6,47.5,18.17,2.71
2018,1,12,17,0,120.0,12.0,1.2,11.1,15.0,10.91,0.0
2018,1,12,17,15,60.0,6.0,1.15,10.9,7.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,7,15,12.5,2.5,2.7,7.15,2.5,0.0,0.0
2018,1,13,7,30,25.0,5.0,2.8,7.6,5.0,18.43,0.0
2018,1,13,7,45,12.5,10.5,2.95,8.05,10.5,20.46,0.0
2018,1,13,8,0,0.0,16.0,3.1,8.5,16.0,14.07,5.29
2018,1,13,8,15,0.0,26.0,3.2,8.95,26.0,22.9,13.72
2018,1,13,8,30,0.0,36.0,3.3,9.4,36.0,31.75,21.67
2018,1,13,8,45,0.0,48.0,3.35,9.85,48.0,42.62,31.28
2018,1,13,9,0,0.0,60.0,3.4,10.3,60.0,54.43,41.62
2018,1,13,9,15,4.5,80.5,3.4,10.75,82.0,79.48,63.4
2018,1,13,9,30,9.0,101.0,3.4,11.2,104.0,104.82,85.15
2018,1,13,9,45,29.0,123.0,3.35,11.65,134.0,156.58,129.6
2018,1,13,10,0,49.0,145.0,3.3,12.1,164.0,199.03,165.42
2018,1,13,10,15,81.0,164.5,3.25,12.55,198.0,248.42,206.83
2018,1,13,10,30,113.0,184.0,3.2,13.0,232.0,313.45,260.02
2018,1,13,10,45,202.5,186.0,3.15,13.4,278.0,388.75,322.47
2018,1,13,11,0,292.0,188.0,3.1,13.8,324.0,479.83,395.36
2018,1,13,11,15,479.5,155.0,3.05,14.2,387.0,610.5,499.23
2018,1,13,11,30,667.0,122.0,3.0,14.6,450.0,728.28,587.76
2018,1,13,11,45,783.5,94.5,2.95,14.95,486.0,774.83,619.93
2018,1,13,12,0,900.0,67.0,2.9,15.3,522.0,811.68,645.14
2018,1,13,12,15,738.5,108.0,2.9,15.45,481.5,723.18,579.41
2018,1,13,12,30,577.0,149.0,2.9,15.6,441.0,618.61,499.33
2018,1,13,12,45,589.5,143.0,2.85,15.7,438.0,606.99,490.31
2018,1,13,13,0,602.0,137.0,2.8,15.8,435.0,586.72,474.09
2018,1,13,13,15,624.5,126.0,2.8,15.8,427.5,564.97,457.05
2018,1,13,13,30,647.0,115.0,2.8,15.8,420.0,539.58,436.75
2018,1,13,13,45,590.5,122.0,2.75,15.75,391.0,483.74,391.52
2018,1,13,14,0,534.0,129.0,2.7,15.7,362.0,426.38,344.73
2018,1,13,14,15,600.5,108.0,2.65,15.55,354.5,413.14,332.28
2018,1,13,14,30,667.0,87.0,2.6,15.4,347.0,387.69,308.59
2018,1,13,14,45,725.0,72.0,2.55,15.2,332.5,357.43,279.41
2018,1,13,15,0,783.0,57.0,2.5,15.0,318.0,319.96,242.59
2018,1,13,15,15,713.0,58.5,2.5,15.0,274.5,256.78,186.89
2018,1,13,15,30,643.0,60.0,2.5,15.0,231.0,198.89,136.36
2018,1,13,15,45,547.0,57.0,2.2,13.9,185.5,140.74,89.22
2018,1,13,16,0,451.0,54.0,1.9,12.8,140.0,93.3,54.6
2018,1,13,16,15,387.0,44.5,1.95,12.2,105.5,52.3,29.2
2018,1,13,16,30,323.0,35.0,2.0,11.6,71.0,28.54,18.62
2018,1,13,16,45,213.5,23.5,2.05,11.0,43.0,19.39,4.81
2018,1,13,17,0,104.0,12.0,2.1,10.4,15.0,10.91,0.0
2018,1,13,17,15,52.0,6.0,2.15,10.25,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,14,7,15,34.5,4.5,3.15,8.3,5.0,0.0,0.0
2018,1,14,7,30,69.0,9.0,3.1,8.4,10.0,46.5,0.0
2018,1,14,7,45,96.0,16.5,3.1,8.5,23.0,98.32,0.0
2018,1,14,8,0,123.0,24.0,3.1,8.6,36.0,140.67,105.77
2018,1,14,8,15,61.5,37.5,3.05,8.8,43.5,92.33,73.74
2018,1,14,8,30,0.0,51.0,3.0,9.0,51.0,49.15,36.62
2018,1,14,8,45,0.5,68.0,3.0,9.25,68.0,67.48,52.84
2018,1,14,9,0,1.0,85.0,3.0,9.5,85.0,85.5,68.6
2018,1,14,9,15,16.0,101.5,2.9,9.8,106.5,114.17,93.84
2018,1,14,9,30,31.0,118.0,2.8,10.1,128.0,155.28,129.29
2018,1,14,9,45,41.0,132.0,2.75,10.4,146.5,178.49,148.94
2018,1,14,10,0,51.0,146.0,2.7,10.7,165.0,201.87,168.49
2018,1,14,10,15,154.5,160.0,2.65,11.0,225.0,320.28,269.27
2018,1,14,10,30,258.0,174.0,2.6,11.3,285.0,440.69,367.63
2018,1,14,10,45,263.5,183.5,2.5,11.65,302.0,454.33,376.57
2018,1,14,11,0,269.0,193.0,2.4,12.0,319.0,466.8,385.03
2018,1,14,11,15,230.0,206.0,2.3,12.25,316.0,428.68,352.92
2018,1,14,11,30,191.0,219.0,2.2,12.5,313.0,406.42,333.35
2018,1,14,11,45,145.5,220.0,2.15,12.75,292.5,364.25,298.1
2018,1,14,12,0,100.0,221.0,2.1,13.0,272.0,309.2,252.62
2018,1,14,12,15,73.5,215.5,2.0,13.2,253.0,277.69,226.35
2018,1,14,12,30,47.0,210.0,1.9,13.4,234.0,247.63,201.12
2018,1,14,12,45,81.0,212.0,1.8,13.55,252.5,271.58,221.2
2018,1,14,13,0,115.0,214.0,1.7,13.7,271.0,304.21,247.57
2018,1,14,13,15,174.5,208.0,1.7,13.8,292.0,330.29,269.1
2018,1,14,13,30,234.0,202.0,1.7,13.9,313.0,361.13,293.72
2018,1,14,13,45,265.5,189.0,1.65,13.95,310.0,352.6,286.49
2018,1,14,14,0,297.0,176.0,1.6,14.0,307.0,340.99,276.57
2018,1,14,14,15,247.5,169.5,1.65,13.85,274.0,293.34,237.57
2018,1,14,14,30,198.0,163.0,1.7,13.7,241.0,244.35,197.38
2018,1,14,14,45,238.0,145.5,1.75,13.6,231.0,235.01,188.29
2018,1,14,15,0,278.0,128.0,1.8,13.5,221.0,215.83,170.0
2018,1,14,15,15,267.5,114.0,1.8,13.5,195.0,181.68,139.74
2018,1,14,15,30,257.0,100.0,1.8,13.5,169.0,148.63,110.41
2018,1,14,15,45,208.5,86.5,1.85,12.7,136.5,111.15,79.82
2018,1,14,16,0,160.0,73.0,1.9,11.9,104.0,79.37,55.24
2018,1,14,16,15,121.5,57.0,1.85,11.5,77.0,51.85,35.16
2018,1,14,16,30,83.0,41.0,1.8,11.1,50.0,33.49,23.03
2018,1,14,16,45,61.0,25.5,1.8,10.7,30.5,20.62,6.8
2018,1,14,17,0,39.0,10.0,1.8,10.3,11.0,9.1,0.0
2018,1,14,17,15,19.5,5.0,1.65,10.15,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,15,7,15,9.5,3.0,2.0,8.4,3.0,0.0,0.0
2018,1,15,7,30,19.0,6.0,2.0,8.7,6.0,16.01,0.0
2018,1,15,7,45,17.5,19.0,1.95,8.95,20.0,32.53,0.0
2018,1,15,8,0,16.0,32.0,1.9,9.2,34.0,50.09,33.94
2018,1,15,8,15,31.5,49.0,1.85,9.55,54.0,81.67,63.94
2018,1,15,8,30,47.0,66.0,1.8,9.9,74.0,112.89,92.04
2018,1,15,8,45,74.5,82.0,1.7,10.25,99.0,164.33,137.05
2018,1,15,9,0,102.0,98.0,1.6,10.6,124.0,205.04,172.36
2018,1,15,9,15,120.0,112.0,1.5,11.0,147.5,236.21,198.7
2018,1,15,9,30,138.0,126.0,1.4,11.4,171.0,267.85,224.8
2018,1,15,9,45,143.5,142.0,1.35,11.8,193.0,292.14,243.94
2018,1,15,10,0,149.0,158.0,1.3,12.2,215.0,315.9,262.28
2018,1,15,10,15,152.0,168.5,1.25,12.55,230.5,329.51,272.23
2018,1,15,10,30,155.0,179.0,1.2,12.9,246.0,342.67,281.71
2018,1,15,10,45,264.0,179.5,1.1,13.25,300.5,449.94,367.1
2018,1,15,11,0,373.0,180.0,1.0,13.6,355.0,539.88,435.35
2018,1,15,11,15,378.5,185.0,1.0,13.75,368.0,545.15,437.59
2018,1,15,11,30,384.0,190.0,1.0,13.9,381.0,548.8,439.48
2018,1,15,11,45,346.5,200.5,0.95,14.05,375.0,521.85,417.24
2018,1,15,12,0,309.0,211.0,0.9,14.2,369.0,494.48,395.01
2018,1,15,12,15,268.0,217.0,0.9,14.25,354.0,459.2,367.26
2018,1,15,12,30,227.0,223.0,0.9,14.3,339.0,411.57,330.16
2018,1,15,12,45,186.0,223.0,0.9,14.35,317.5,372.4,299.21
2018,1,15,13,0,145.0,223.0,0.9,14.4,296.0,335.18,269.45
2018,1,15,13,15,123.0,215.5,0.9,14.4,276.0,304.67,245.27
2018,1,15,13,30,101.0,208.0,0.9,14.4,256.0,266.5,214.84
2018,1,15,13,45,82.5,193.0,0.9,14.4,231.0,234.36,189.05
2018,1,15,14,0,64.0,178.0,0.9,14.4,206.0,204.13,164.57
2018,1,15,14,15,83.5,165.0,0.85,14.4,199.5,196.44,158.36
2018,1,15,14,30,103.0,152.0,0.8,14.4,193.0,192.32,154.58
2018,1,15,14,45,122.0,144.5,0.8,14.4,189.0,185.11,147.89
2018,1,15,15,0,141.0,137.0,0.8,14.4,185.0,175.69,138.9
2018,1,15,15,15,250.0,110.0,0.8,14.4,183.0,173.73,132.88
2018,1,15,15,30,359.0,83.0,0.8,14.4,181.0,158.58,114.09
2018,1,15,15,45,323.5,72.5,0.75,13.85,150.0,119.28,81.03
2018,1,15,16,0,288.0,62.0,0.7,13.3,119.0,84.0,53.33
2018,1,15,16,15,256.0,49.0,0.7,13.05,90.5,50.96,30.67
2018,1,15,16,30,224.0,36.0,0.7,12.8,62.0,27.88,18.24
2018,1,15,16,45,168.5,25.5,0.7,12.55,40.5,20.02,7.4
2018,1,15,17,0,113.0,15.0,0.7,12.3,19.0,13.64,0.0
2018,1,15,17,15,56.5,7.5,0.7,12.15,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.15,11.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.1,11.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.15,11.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,16,7,15,7.0,1.5,0.7,11.3,1.5,0.0,0.0
2018,1,16,7,30,14.0,3.0,0.7,11.5,3.0,10.51,0.0
2018,1,16,7,45,7.0,9.5,0.7,11.65,9.5,12.68,0.0
2018,1,16,8,0,0.0,16.0,0.7,11.8,16.0,14.07,5.38
2018,1,16,8,15,0.0,23.5,0.8,12.05,23.5,20.69,11.76
2018,1,16,8,30,0.0,31.0,0.9,12.3,31.0,27.31,17.71
2018,1,16,8,45,1.0,43.0,0.95,12.55,43.5,38.68,27.68
2018,1,16,9,0,2.0,55.0,1.0,12.8,56.0,50.26,37.76
2018,1,16,9,15,2.0,46.5,0.9,13.2,47.5,42.61,31.21
2018,1,16,9,30,2.0,38.0,0.8,13.6,39.0,35.12,24.75
2018,1,16,9,45,1.0,54.5,0.65,14.0,55.0,48.95,36.49
2018,1,16,10,0,0.0,71.0,0.5,14.4,71.0,62.78,48.05
2018,1,16,10,15,8.0,100.0,0.55,14.6,103.5,98.27,78.06
2018,1,16,10,30,16.0,129.0,0.6,14.8,136.0,134.97,108.48
2018,1,16,10,45,8.0,120.0,0.7,15.0,123.5,117.59,93.51
2018,1,16,11,0,0.0,111.0,0.8,15.2,111.0,100.94,79.29
2018,1,16,11,15,3.5,109.0,0.8,15.3,110.5,101.56,79.88
2018,1,16,11,30,7.0,107.0,0.8,15.4,110.0,102.25,80.49
2018,1,16,11,45,7.0,105.0,0.8,15.5,108.5,100.04,78.57
2018,1,16,12,0,7.0,103.0,0.8,15.6,107.0,97.87,76.71
2018,1,16,12,15,3.5,90.5,0.8,15.65,92.5,83.08,64.29
2018,1,16,12,30,0.0,78.0,0.8,15.7,78.0,69.03,52.5
2018,1,16,12,45,12.0,115.0,0.8,15.75,121.0,112.18,88.67
2018,1,16,13,0,24.0,152.0,0.8,15.8,164.0,163.25,130.57
2018,1,16,13,15,23.0,160.5,0.85,15.75,172.0,162.41,129.71
2018,1,16,13,30,22.0,169.0,0.9,15.7,180.0,168.94,135.07
2018,1,16,13,45,13.5,114.0,0.9,15.65,120.5,110.06,86.86
2018,1,16,14,0,5.0,59.0,0.9,15.6,61.0,54.81,40.89
2018,1,16,14,15,3.5,64.5,0.9,15.45,66.0,58.72,44.31
2018,1,16,14,30,2.0,70.0,0.9,15.3,71.0,62.77,47.8
2018,1,16,14,45,10.5,77.0,0.9,15.2,81.0,72.25,55.78
2018,1,16,15,0,19.0,84.0,0.9,15.1,91.0,82.5,64.22
2018,1,16,15,15,9.5,55.0,0.9,15.1,58.5,51.21,37.88
2018,1,16,15,30,0.0,26.0,0.9,15.1,26.0,22.88,14.0
2018,1,16,15,45,0.0,17.0,0.85,14.4,17.0,14.94,7.2
2018,1,16,16,0,0.0,8.0,0.8,13.7,8.0,7.02,0.37
2018,1,16,16,15,0.0,10.5,0.8,13.35,10.5,9.21,2.17
2018,1,16,16,30,0.0,13.0,0.8,13.0,13.0,11.42,4.19
2018,1,16,16,45,6.5,10.0,0.85,12.65,10.0,8.96,0.56
2018,1,16,17,0,13.0,7.0,0.9,12.3,7.0,6.37,0.0
2018,1,16,17,15,6.5,3.5,0.9,12.15,3.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,17,7,15,1.5,1.0,1.2,9.55,1.0,0.0,0.0
2018,1,17,7,30,3.0,2.0,1.2,10.0,2.0,3.49,0.0
2018,1,17,7,45,1.5,7.0,1.2,10.4,7.0,7.04,0.0
2018,1,17,8,0,0.0,12.0,1.2,10.8,12.0,10.54,2.68
2018,1,17,8,15,0.0,20.0,1.15,11.15,20.0,17.59,9.21
2018,1,17,8,30,0.0,28.0,1.1,11.5,28.0,24.65,15.51
2018,1,17,8,45,0.0,25.5,1.05,11.9,25.5,22.44,13.75
2018,1,17,9,0,0.0,23.0,1.0,12.3,23.0,20.23,11.9
2018,1,17,9,15,0.0,31.5,1.0,12.85,31.5,27.74,18.39
2018,1,17,9,30,0.0,40.0,1.0,13.4,40.0,35.26,24.81
2018,1,17,9,45,0.0,62.5,1.0,13.95,62.5,55.22,41.78
2018,1,17,10,0,0.0,85.0,1.0,14.5,85.0,76.6,59.69
2018,1,17,10,15,1.0,92.5,1.1,14.85,93.0,84.51,66.17
2018,1,17,10,30,2.0,100.0,1.2,15.2,101.0,92.45,72.65
2018,1,17,10,45,3.0,92.5,1.3,15.55,94.0,85.42,66.62
2018,1,17,11,0,4.0,85.0,1.4,15.9,87.0,78.8,60.98
2018,1,17,11,15,2.0,87.0,1.45,16.15,88.0,78.88,60.84
2018,1,17,11,30,0.0,89.0,1.5,16.4,89.0,79.01,60.73
2018,1,17,11,45,5.5,125.0,1.55,16.65,128.0,118.33,93.34
2018,1,17,12,0,11.0,161.0,1.6,16.9,167.0,158.53,126.12
2018,1,17,12,15,16.0,176.0,1.55,17.0,184.5,177.02,141.03
2018,1,17,12,30,21.0,191.0,1.5,17.1,202.0,195.25,155.67
2018,1,17,12,45,24.0,187.5,1.45,17.2,200.0,192.59,153.48
2018,1,17,13,0,27.0,184.0,1.4,17.3,198.0,199.07,158.7
2018,1,17,13,15,66.5,190.5,1.4,17.3,223.0,230.19,184.5
2018,1,17,13,30,106.0,197.0,1.4,17.3,248.0,267.28,214.43
2018,1,17,13,45,127.5,195.0,1.35,17.25,254.0,271.12,217.35
2018,1,17,14,0,149.0,193.0,1.3,17.2,260.0,272.71,218.39
2018,1,17,14,15,92.0,156.0,1.25,17.0,196.5,198.12,158.32
2018,1,17,14,30,35.0,119.0,1.2,16.8,133.0,125.33,99.13
2018,1,17,14,45,51.0,125.5,1.1,16.65,144.0,135.3,107.24
2018,1,17,15,0,67.0,132.0,1.0,16.5,155.0,143.11,113.01
2018,1,17,15,15,64.0,120.0,1.0,16.5,140.0,126.28,98.65
2018,1,17,15,30,61.0,108.0,1.0,16.5,125.0,109.81,84.57
2018,1,17,15,45,50.0,92.0,0.85,15.6,104.5,88.96,67.41
2018,1,17,16,0,39.0,76.0,0.7,14.7,84.0,69.65,51.64
2018,1,17,16,15,26.5,59.5,0.75,14.35,64.5,51.49,36.9
2018,1,17,16,30,14.0,43.0,0.8,14.0,45.0,35.89,25.18
2018,1,17,16,45,17.0,27.5,0.8,13.7,29.0,23.42,11.3
2018,1,17,17,0,20.0,12.0,0.8,13.4,13.0,10.91,0.0
2018,1,17,17,15,10.0,6.0,0.8,13.25,6.5,5.46,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.45,11.35,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.5,11.6,1.0,0.91,0.0
2018,1,18,7,45,0.0,3.0,1.55,11.85,3.0,2.63,0.0
2018,1,18,8,0,0.0,5.0,1.6,12.1,5.0,4.38,0.0
2018,1,18,8,15,0.0,6.5,1.65,12.25,6.5,5.7,0.0
2018,1,18,8,30,0.0,8.0,1.7,12.4,8.0,7.02,0.35
2018,1,18,8,45,0.0,9.5,1.75,12.55,9.5,8.34,1.54
2018,1,18,9,0,0.0,11.0,1.8,12.7,11.0,9.66,2.71
2018,1,18,9,15,0.0,29.5,1.85,12.85,29.5,25.97,16.84
2018,1,18,9,30,0.0,48.0,1.9,13.0,48.0,42.35,30.93
2018,1,18,9,45,0.0,51.0,1.95,13.1,51.0,45.01,33.15
2018,1,18,10,0,0.0,54.0,2.0,13.2,54.0,47.67,35.37
2018,1,18,10,15,1.0,57.0,2.05,13.35,57.5,51.2,38.33
2018,1,18,10,30,2.0,60.0,2.1,13.5,61.0,54.73,41.3
2018,1,18,10,45,1.0,45.5,2.2,13.6,46.0,41.02,29.51
2018,1,18,11,0,0.0,31.0,2.3,13.7,31.0,27.34,17.75
2018,1,18,11,15,0.0,43.0,2.35,13.8,43.0,37.96,26.76
2018,1,18,11,30,0.0,55.0,2.4,13.9,55.0,48.6,35.74
2018,1,18,11,45,0.0,73.0,2.45,14.0,73.0,64.59,49.19
2018,1,18,12,0,0.0,91.0,2.5,14.1,91.0,80.79,62.75
2018,1,18,12,15,6.5,97.5,2.55,14.2,101.0,92.02,72.35
2018,1,18,12,30,13.0,104.0,2.6,14.3,111.0,102.92,81.63
2018,1,18,12,45,9.0,125.0,2.7,14.35,130.0,119.54,95.28
2018,1,18,13,0,5.0,146.0,2.8,14.4,149.0,136.59,109.27
2018,1,18,13,15,5.0,137.5,2.85,14.35,140.0,127.98,102.2
2018,1,18,13,30,5.0,129.0,2.9,14.3,131.0,119.52,95.28
2018,1,18,13,45,6.0,125.0,2.9,14.25,127.5,116.0,92.49
2018,1,18,14,0,7.0,121.0,2.9,14.2,124.0,112.42,89.63
2018,1,18,14,15,26.5,130.0,2.85,14.05,141.0,134.08,107.99
2018,1,18,14,30,46.0,139.0,2.8,13.9,158.0,149.46,120.78
2018,1,18,14,45,33.0,118.5,2.75,13.7,131.5,121.67,97.52
2018,1,18,15,0,20.0,98.0,2.7,13.5,105.0,95.76,75.85
2018,1,18,15,15,15.5,79.5,2.7,13.5,84.5,74.71,58.0
2018,1,18,15,30,11.0,61.0,2.7,13.5,64.0,56.37,42.39
2018,1,18,15,45,5.5,42.5,2.5,13.0,44.0,38.41,27.18
2018,1,18,16,0,0.0,24.0,2.3,12.5,24.0,21.11,12.5
2018,1,18,16,15,0.0,18.0,2.35,12.3,18.0,15.82,7.82
2018,1,18,16,30,0.0,12.0,2.4,12.1,12.0,10.54,3.5
2018,1,18,16,45,0.0,7.5,2.45,11.9,7.5,6.58,0.0
2018,1,18,17,0,0.0,3.0,2.5,11.7,3.0,2.73,0.0
2018,1,18,17,15,0.0,1.5,2.55,11.55,1.5,1.36,0.0
2018,1,18,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,7,15,34.0,5.0,1.7,7.55,5.5,0.0,0.0
2018,1,19,7,30,68.0,10.0,1.7,8.2,11.0,46.95,0.0
2018,1,19,7,45,203.0,23.0,1.7,8.85,40.5,174.32,20.96
2018,1,19,8,0,338.0,36.0,1.7,9.5,70.0,297.62,232.22
2018,1,19,8,15,433.0,44.0,1.8,9.85,109.5,385.3,317.53
2018,1,19,8,30,528.0,52.0,1.9,10.2,149.0,477.89,397.63
2018,1,19,8,45,586.5,57.0,2.0,10.6,190.0,544.04,452.51
2018,1,19,9,0,645.0,62.0,2.1,11.0,231.0,611.32,506.15
2018,1,19,9,15,684.0,65.5,2.1,11.25,270.0,661.68,544.58
2018,1,19,9,30,723.0,69.0,2.1,11.5,309.0,705.51,576.84
2018,1,19,9,45,750.0,72.0,2.1,11.8,344.0,743.54,603.73
2018,1,19,10,0,777.0,75.0,2.1,12.1,379.0,779.28,628.32
2018,1,19,10,15,796.0,77.0,2.1,12.3,409.0,804.33,644.89
2018,1,19,10,30,815.0,79.0,2.1,12.5,439.0,826.36,659.18
2018,1,19,10,45,828.5,80.0,2.1,12.7,462.5,839.14,666.75
2018,1,19,11,0,842.0,81.0,2.1,12.9,486.0,848.5,672.0
2018,1,19,11,15,840.0,84.5,2.1,13.0,499.5,844.09,667.79
2018,1,19,11,30,838.0,88.0,2.1,13.1,513.0,836.22,661.39
2018,1,19,11,45,643.5,121.5,2.15,13.2,451.5,704.34,565.2
2018,1,19,12,0,449.0,155.0,2.2,13.3,390.0,562.07,456.64
2018,1,19,12,15,347.5,185.5,2.3,13.3,367.5,487.8,398.16
2018,1,19,12,30,246.0,216.0,2.4,13.3,345.0,432.78,352.88
2018,1,19,12,45,327.5,204.0,2.45,13.3,373.5,469.14,383.17
2018,1,19,13,0,409.0,192.0,2.5,13.3,402.0,511.77,416.99
2018,1,19,13,15,501.0,166.0,2.6,13.25,416.5,527.74,430.42
2018,1,19,13,30,593.0,140.0,2.7,13.2,431.0,540.52,440.77
2018,1,19,13,45,548.5,139.5,2.75,13.15,400.0,480.47,392.49
2018,1,19,14,0,504.0,139.0,2.8,13.1,369.0,427.82,349.53
2018,1,19,14,15,402.0,147.5,2.85,12.9,324.0,358.17,292.25
2018,1,19,14,30,300.0,156.0,2.9,12.7,279.0,290.7,236.47
2018,1,19,14,45,394.5,127.5,2.9,12.55,275.5,287.5,231.25
2018,1,19,15,0,489.0,99.0,2.9,12.4,272.0,267.86,210.4
2018,1,19,15,15,586.0,80.0,2.9,12.4,264.5,250.19,188.82
2018,1,19,15,30,683.0,61.0,2.9,12.4,257.0,219.09,154.41
2018,1,19,15,45,639.0,57.0,2.65,11.55,218.0,163.68,105.95
2018,1,19,16,0,595.0,53.0,2.4,10.7,179.0,114.21,66.12
2018,1,19,16,15,521.0,46.0,2.35,10.2,138.0,65.34,34.68
2018,1,19,16,30,447.0,39.0,2.3,9.7,97.0,31.61,22.07
2018,1,19,16,45,313.0,29.0,2.3,9.2,62.0,23.92,13.11
2018,1,19,17,0,179.0,19.0,2.3,8.7,27.0,16.03,0.0
2018,1,19,17,15,89.5,9.5,2.3,8.6,13.5,8.64,0.0
2018,1,19,17,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.2,4.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.3,3.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,7,15,58.5,5.5,2.35,4.8,6.5,0.0,0.0
2018,1,20,7,30,117.0,11.0,2.4,5.5,13.0,75.2,0.0
2018,1,20,7,45,282.5,20.5,2.45,6.25,44.5,221.32,45.86
2018,1,20,8,0,448.0,30.0,2.5,7.0,76.0,363.17,288.1
2018,1,20,8,15,535.5,36.0,2.55,7.6,117.0,438.07,365.25
2018,1,20,8,30,623.0,42.0,2.6,8.2,158.0,526.82,441.63
2018,1,20,8,45,677.0,46.0,2.6,8.8,200.5,591.68,495.25
2018,1,20,9,0,731.0,50.0,2.6,9.4,243.0,657.12,546.85
2018,1,20,9,15,765.5,52.5,2.7,10.0,282.5,705.11,583.37
2018,1,20,9,30,800.0,55.0,2.8,10.6,322.0,751.73,617.65
2018,1,20,9,45,824.0,57.0,2.9,11.15,357.5,787.12,642.63
2018,1,20,10,0,848.0,59.0,3.0,11.7,393.0,811.64,659.04
2018,1,20,10,15,863.5,60.5,3.0,12.0,423.0,833.67,673.4
2018,1,20,10,30,879.0,62.0,3.0,12.3,453.0,852.57,685.33
2018,1,20,10,45,889.0,63.5,3.0,12.65,476.5,863.36,691.18
2018,1,20,11,0,899.0,65.0,3.0,13.0,500.0,870.61,694.58
2018,1,20,11,15,905.5,66.0,3.0,13.15,516.5,870.53,693.34
2018,1,20,11,30,912.0,67.0,3.0,13.3,533.0,866.78,689.64
2018,1,20,11,45,914.5,68.0,3.05,13.5,542.0,855.95,681.22
2018,1,20,12,0,917.0,69.0,3.1,13.7,551.0,841.52,670.37
2018,1,20,12,15,914.0,70.5,3.05,13.8,552.0,819.73,653.93
2018,1,20,12,30,911.0,72.0,3.0,13.9,553.0,794.68,635.26
2018,1,20,12,45,896.5,75.5,3.0,14.0,544.0,760.3,610.07
2018,1,20,13,0,882.0,79.0,3.0,14.1,535.0,723.56,583.09
2018,1,20,13,15,876.0,78.0,2.95,14.1,521.0,689.86,557.55
2018,1,20,13,30,870.0,77.0,2.9,14.1,507.0,648.73,524.86
2018,1,20,13,45,868.5,73.5,2.85,14.05,488.0,605.36,489.96
2018,1,20,14,0,867.0,70.0,2.8,14.0,469.0,557.29,450.57
2018,1,20,14,15,854.0,68.0,2.75,13.85,441.5,507.94,409.11
2018,1,20,14,30,841.0,66.0,2.7,13.7,414.0,455.34,363.9
2018,1,20,14,45,822.0,64.0,2.6,13.55,381.0,399.83,315.02
2018,1,20,15,0,803.0,62.0,2.5,13.4,348.0,344.69,265.2
2018,1,20,15,15,747.0,60.5,2.5,13.4,304.0,280.03,207.72
2018,1,20,15,30,691.0,59.0,2.5,13.4,260.0,220.51,154.69
2018,1,20,15,45,422.5,60.0,2.25,12.2,177.0,130.49,87.26
2018,1,20,16,0,154.0,61.0,2.0,11.0,94.0,70.98,48.58
2018,1,20,16,15,285.5,48.5,2.0,10.4,93.0,55.03,32.71
2018,1,20,16,30,417.0,36.0,2.0,9.8,92.0,28.68,19.58
2018,1,20,16,45,324.5,28.0,2.05,9.15,61.5,22.85,12.7
2018,1,20,17,0,232.0,20.0,2.1,8.5,31.0,16.92,0.0
2018,1,20,17,15,116.0,10.0,2.1,8.3,15.5,9.1,0.0
2018,1,20,17,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,7,15,51.5,6.0,0.85,7.35,7.0,0.0,0.0
2018,1,21,7,30,103.0,12.0,0.8,7.5,14.0,68.36,0.0
2018,1,21,7,45,239.0,23.0,0.8,7.65,43.5,198.19,54.11
2018,1,21,8,0,375.0,34.0,0.8,7.8,73.0,320.8,252.59
2018,1,21,8,15,349.0,43.0,0.85,8.05,93.0,328.15,271.12
2018,1,21,8,30,323.0,52.0,0.9,8.3,113.0,327.08,274.79
2018,1,21,8,45,168.0,65.5,0.95,8.55,97.5,220.71,186.85
2018,1,21,9,0,13.0,79.0,1.0,8.8,82.0,85.82,69.23
2018,1,21,9,15,6.5,89.0,1.1,9.15,90.5,89.98,72.84
2018,1,21,9,30,0.0,99.0,1.2,9.5,99.0,93.95,75.85
2018,1,21,9,45,2.5,118.0,1.25,9.8,119.0,115.6,94.23
2018,1,21,10,0,5.0,137.0,1.3,10.1,139.0,137.29,112.37
2018,1,21,10,15,20.5,157.0,1.4,10.4,166.0,171.37,141.2
2018,1,21,10,30,36.0,177.0,1.5,10.7,193.0,220.74,182.15
2018,1,21,10,45,41.5,188.5,1.6,11.0,208.0,236.75,194.85
2018,1,21,11,0,47.0,200.0,1.7,11.3,223.0,252.62,207.48
2018,1,21,11,15,60.5,211.0,1.8,11.55,241.5,274.54,225.27
2018,1,21,11,30,74.0,222.0,1.9,11.8,260.0,295.99,242.54
2018,1,21,11,45,127.0,229.5,1.95,12.0,296.0,360.56,295.21
2018,1,21,12,0,180.0,237.0,2.0,12.2,332.0,407.52,332.96
2018,1,21,12,15,218.0,234.0,2.05,12.35,349.5,427.4,348.94
2018,1,21,12,30,256.0,231.0,2.1,12.5,367.0,458.29,373.26
2018,1,21,12,45,222.0,231.5,2.1,12.6,348.5,410.04,334.38
2018,1,21,13,0,188.0,232.0,2.1,12.7,330.0,376.49,307.08
2018,1,21,13,15,225.5,222.5,2.1,12.75,337.0,382.09,312.14
2018,1,21,13,30,263.0,213.0,2.1,12.8,344.0,394.27,321.78
2018,1,21,13,45,230.5,206.5,2.1,12.85,318.0,344.91,281.69
2018,1,21,14,0,198.0,200.0,2.1,12.9,292.0,307.63,251.11
2018,1,21,14,15,191.5,187.0,2.05,12.8,271.5,279.49,227.9
2018,1,21,14,30,185.0,174.0,2.0,12.7,251.0,251.85,204.73
2018,1,21,14,45,185.5,159.5,1.9,12.65,231.5,226.14,182.67
2018,1,21,15,0,186.0,145.0,1.8,12.6,212.0,200.35,160.13
2018,1,21,15,15,171.0,131.5,1.8,12.6,188.0,170.89,134.62
2018,1,21,15,30,156.0,118.0,1.8,12.6,164.0,143.08,110.5
2018,1,21,15,45,130.5,101.5,1.6,11.9,136.0,112.62,85.06
2018,1,21,16,0,105.0,85.0,1.4,11.2,108.0,85.36,62.93
2018,1,21,16,15,84.0,67.5,1.45,10.95,83.5,60.92,43.73
2018,1,21,16,30,63.0,50.0,1.5,10.7,59.0,40.4,29.83
2018,1,21,16,45,43.5,34.0,1.6,10.45,39.0,27.94,17.08
2018,1,21,17,0,24.0,18.0,1.7,10.2,19.0,15.23,0.0
2018,1,21,17,15,12.0,9.0,1.75,10.15,9.5,8.19,0.0
2018,1,21,17,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
