Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,22,7,15,18.5,5.0,1.7,10.25,5.5,0.0,0.0
2018,1,22,7,30,37.0,10.0,1.8,10.6,11.0,29.75,0.0
2018,1,22,7,45,148.5,24.0,1.85,10.95,38.5,146.86,47.86
2018,1,22,8,0,260.0,38.0,1.9,11.3,66.0,252.81,199.06
2018,1,22,8,15,389.0,45.5,1.95,11.5,109.0,358.35,295.39
2018,1,22,8,30,518.0,53.0,2.0,11.7,152.0,473.66,393.28
2018,1,22,8,45,576.5,59.0,2.05,11.9,193.5,541.12,448.74
2018,1,22,9,0,635.0,65.0,2.1,12.1,235.0,609.89,503.26
2018,1,22,9,15,584.0,78.5,2.15,12.35,253.5,601.11,496.28
2018,1,22,9,30,533.0,92.0,2.2,12.6,272.0,587.22,485.23
2018,1,22,9,45,599.5,93.0,2.25,12.8,316.0,652.99,535.25
2018,1,22,10,0,666.0,94.0,2.3,13.0,360.0,718.05,582.91
2018,1,22,10,15,636.5,107.5,2.25,13.2,377.0,714.16,577.77
2018,1,22,10,30,607.0,121.0,2.2,13.4,394.0,706.54,570.49
2018,1,22,10,45,468.0,138.5,2.2,13.6,355.5,597.73,486.66
2018,1,22,11,0,329.0,156.0,2.2,13.8,317.0,475.86,390.13
2018,1,22,11,15,190.0,181.5,2.15,13.9,275.0,366.01,300.15
2018,1,22,11,30,51.0,207.0,2.1,14.0,233.0,258.11,209.33
2018,1,22,11,45,46.5,206.0,2.05,14.15,230.0,250.21,202.86
2018,1,22,12,0,42.0,205.0,2.0,14.3,227.0,242.57,196.3
2018,1,22,12,15,31.5,199.5,1.9,14.35,216.0,225.34,181.88
2018,1,22,12,30,21.0,194.0,1.8,14.4,205.0,197.83,159.21
2018,1,22,12,45,91.0,205.0,1.75,14.45,252.5,271.09,220.28
2018,1,22,13,0,161.0,216.0,1.7,14.5,300.0,339.88,275.82
2018,1,22,13,15,394.5,171.0,1.6,14.45,370.5,464.29,376.14
2018,1,22,13,30,628.0,126.0,1.5,14.4,441.0,552.94,444.47
2018,1,22,13,45,688.5,112.0,1.45,14.35,444.5,544.7,436.3
2018,1,22,14,0,749.0,98.0,1.4,14.3,448.0,529.35,422.74
2018,1,22,14,15,760.5,90.5,1.35,14.1,428.0,488.77,389.13
2018,1,22,14,30,772.0,83.0,1.3,13.9,408.0,445.46,352.36
2018,1,22,14,45,635.5,93.0,1.2,13.75,346.5,357.38,280.55
2018,1,22,15,0,499.0,103.0,1.1,13.6,285.0,278.42,215.98
2018,1,22,15,15,340.5,101.0,1.1,13.6,219.0,199.05,152.09
2018,1,22,15,30,182.0,99.0,1.1,13.6,153.0,134.54,101.8
2018,1,22,15,45,102.5,86.0,1.05,12.85,115.5,94.83,70.96
2018,1,22,16,0,23.0,73.0,1.0,12.1,78.0,66.11,50.03
2018,1,22,16,15,14.0,56.5,1.1,11.75,59.5,49.33,36.03
2018,1,22,16,30,5.0,40.0,1.2,11.4,41.0,34.65,24.81
2018,1,22,16,45,9.0,26.0,1.25,11.05,27.0,22.72,13.1
2018,1,22,17,0,13.0,12.0,1.3,10.7,13.0,10.57,0.0
2018,1,22,17,15,6.5,6.0,1.35,10.55,6.5,5.46,0.0
2018,1,22,17,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,23,7,15,6.0,4.5,1.15,7.15,4.5,0.0,0.0
2018,1,23,7,30,12.0,9.0,1.1,7.5,9.0,14.89,0.0
2018,1,23,7,45,126.0,24.5,1.05,7.85,37.5,134.86,52.44
2018,1,23,8,0,240.0,40.0,1.0,8.2,66.0,243.12,193.57
2018,1,23,8,15,290.5,49.0,1.0,8.55,95.0,294.19,244.14
2018,1,23,8,30,341.0,58.0,1.0,8.9,124.0,349.52,293.29
2018,1,23,8,45,263.5,78.0,1.0,9.25,136.0,327.65,275.72
2018,1,23,9,0,186.0,98.0,1.0,9.6,148.0,283.08,238.61
2018,1,23,9,15,427.0,89.5,1.05,10.1,228.5,483.12,404.6
2018,1,23,9,30,668.0,81.0,1.1,10.6,309.0,686.03,557.67
2018,1,23,9,45,624.5,92.0,1.15,11.1,323.0,673.85,545.08
2018,1,23,10,0,581.0,103.0,1.2,11.6,337.0,657.44,531.75
2018,1,23,10,15,643.0,101.5,1.2,11.95,378.0,713.73,571.88
2018,1,23,10,30,705.0,100.0,1.2,12.3,419.0,768.05,608.85
2018,1,23,10,45,779.0,91.0,1.25,12.65,460.5,815.86,641.11
2018,1,23,11,0,853.0,82.0,1.3,13.0,502.0,866.23,674.78
2018,1,23,11,15,861.0,82.5,1.25,13.2,518.5,866.9,672.64
2018,1,23,11,30,869.0,83.0,1.2,13.4,535.0,863.94,668.76
2018,1,23,11,45,859.5,86.5,1.15,13.65,540.0,846.21,654.76
2018,1,23,12,0,850.0,90.0,1.1,13.9,545.0,825.27,638.87
2018,1,23,12,15,833.0,94.0,1.0,14.0,541.0,795.83,616.87
2018,1,23,12,30,816.0,98.0,0.9,14.1,537.0,763.86,593.27
2018,1,23,12,45,801.0,100.5,0.8,14.25,527.5,729.48,567.93
2018,1,23,13,0,786.0,103.0,0.7,14.4,518.0,693.06,541.08
2018,1,23,13,15,727.5,113.0,0.7,14.45,489.5,635.97,498.79
2018,1,23,13,30,669.0,123.0,0.7,14.5,461.0,577.61,455.12
2018,1,23,13,45,686.0,112.0,0.7,14.55,446.5,544.83,430.36
2018,1,23,14,0,703.0,101.0,0.7,14.6,432.0,508.76,402.02
2018,1,23,14,15,717.5,91.0,0.7,14.5,412.0,469.24,370.25
2018,1,23,14,30,732.0,81.0,0.7,14.4,392.0,426.93,335.07
2018,1,23,14,45,639.0,91.0,0.75,14.3,347.0,358.24,279.26
2018,1,23,15,0,546.0,101.0,0.8,14.2,302.0,297.38,229.1
2018,1,23,15,15,531.5,91.0,0.8,14.2,269.5,249.67,187.18
2018,1,23,15,30,517.0,81.0,0.8,14.2,237.0,203.01,145.59
2018,1,23,15,45,511.0,70.0,0.75,13.5,205.0,158.18,105.89
2018,1,23,16,0,505.0,59.0,0.7,12.8,173.0,113.77,68.68
2018,1,23,16,15,446.5,51.0,0.75,12.45,136.0,69.52,38.9
2018,1,23,16,30,388.0,43.0,0.8,12.1,99.0,34.47,24.64
2018,1,23,16,45,283.0,32.5,0.85,11.8,65.5,26.54,16.46
2018,1,23,17,0,178.0,22.0,0.9,11.5,32.0,17.4,0.0
2018,1,23,17,15,89.0,11.0,0.95,11.25,16.0,10.01,0.0
2018,1,23,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,24,7,15,7.5,3.0,2.15,8.75,3.0,0.0,0.0
2018,1,24,7,30,15.0,6.0,2.2,9.1,6.0,13.85,0.0
2018,1,24,7,45,7.5,11.0,2.3,9.45,11.0,14.37,1.31
2018,1,24,8,0,0.0,16.0,2.4,9.8,16.0,14.07,5.89
2018,1,24,8,15,0.0,22.0,2.55,10.05,22.0,19.35,10.85
2018,1,24,8,30,0.0,28.0,2.7,10.3,28.0,24.65,15.64
2018,1,24,8,45,0.0,39.5,2.85,10.6,39.5,34.82,24.58
2018,1,24,9,0,0.0,51.0,3.0,10.9,51.0,45.02,33.46
2018,1,24,9,15,0.0,71.5,3.1,11.15,71.5,64.68,50.41
2018,1,24,9,30,0.0,92.0,3.2,11.4,92.0,85.6,68.27
2018,1,24,9,45,1.0,91.5,3.35,11.6,92.0,84.56,67.27
2018,1,24,10,0,2.0,91.0,3.5,11.8,92.0,84.06,66.72
2018,1,24,10,15,2.5,104.5,3.6,12.05,105.5,97.69,78.14
2018,1,24,10,30,3.0,118.0,3.7,12.3,119.0,111.35,89.48
2018,1,24,10,45,4.5,142.5,3.8,12.5,144.5,137.46,111.24
2018,1,24,11,0,6.0,167.0,3.9,12.7,170.0,163.8,132.97
2018,1,24,11,15,3.0,149.0,3.95,12.8,150.5,141.11,113.74
2018,1,24,11,30,0.0,131.0,4.0,12.9,131.0,119.67,95.61
2018,1,24,11,45,0.0,118.5,4.0,13.05,118.5,107.06,84.97
2018,1,24,12,0,0.0,106.0,4.0,13.2,106.0,94.88,74.69
2018,1,24,12,15,0.0,91.0,4.05,13.2,91.0,80.71,62.78
2018,1,24,12,30,0.0,76.0,4.1,13.2,76.0,67.27,51.47
2018,1,24,12,45,0.0,73.0,4.1,13.2,73.0,64.6,49.24
2018,1,24,13,0,0.0,70.0,4.1,13.2,70.0,61.93,47.02
2018,1,24,13,15,0.0,58.5,4.05,13.1,58.5,51.71,38.42
2018,1,24,13,30,0.0,47.0,4.0,13.0,47.0,41.51,29.81
2018,1,24,13,45,0.0,41.5,3.9,12.9,41.5,36.63,25.71
2018,1,24,14,0,0.0,36.0,3.8,12.8,36.0,31.76,21.6
2018,1,24,14,15,9.5,61.0,3.75,12.65,65.0,60.24,46.08
2018,1,24,14,30,19.0,86.0,3.7,12.5,94.0,87.18,69.04
2018,1,24,14,45,9.5,72.0,3.6,12.35,76.0,67.54,52.35
2018,1,24,15,0,0.0,58.0,3.5,12.2,58.0,51.22,38.57
2018,1,24,15,15,0.5,58.0,3.5,12.2,58.0,51.37,38.74
2018,1,24,15,30,1.0,58.0,3.5,12.2,58.0,51.47,38.81
2018,1,24,15,45,0.5,51.5,3.6,11.7,51.5,45.55,33.76
2018,1,24,16,0,0.0,45.0,3.7,11.2,45.0,39.71,28.68
2018,1,24,16,15,0.0,36.0,3.5,10.85,36.0,31.74,21.64
2018,1,24,16,30,0.0,27.0,3.3,10.5,27.0,23.78,15.41
2018,1,24,16,45,6.5,19.5,3.15,10.15,20.0,17.51,9.15
2018,1,24,17,0,13.0,12.0,3.0,9.8,13.0,10.62,0.0
2018,1,24,17,15,13.0,7.0,2.85,9.6,7.5,6.37,0.0
2018,1,24,17,30,13.0,2.0,2.7,9.4,2.0,0.0,0.0
2018,1,24,17,45,6.5,1.0,2.55,9.2,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,7,15,28.0,7.0,1.8,7.8,7.5,0.0,0.0
2018,1,25,7,30,56.0,14.0,1.8,8.2,15.0,44.12,0.0
2018,1,25,7,45,170.0,29.0,1.75,8.6,45.5,170.64,85.41
2018,1,25,8,0,284.0,44.0,1.7,9.0,76.0,277.52,222.91
2018,1,25,8,15,382.5,52.5,1.85,9.35,116.0,361.98,301.16
2018,1,25,8,30,481.0,61.0,2.0,9.7,156.0,457.82,383.72
2018,1,25,8,45,548.0,66.0,2.1,10.05,198.5,530.5,444.12
2018,1,25,9,0,615.0,71.0,2.2,10.4,241.0,604.59,503.04
2018,1,25,9,15,626.5,78.5,2.3,10.7,274.0,638.12,528.79
2018,1,25,9,30,638.0,86.0,2.4,11.0,307.0,669.68,552.44
2018,1,25,9,45,690.5,85.5,2.5,11.3,347.5,723.68,592.51
2018,1,25,10,0,743.0,85.0,2.6,11.6,388.0,776.28,630.5
2018,1,25,10,15,775.0,84.5,2.75,11.8,421.5,804.18,650.2
2018,1,25,10,30,807.0,84.0,2.9,12.0,455.0,835.04,672.15
2018,1,25,10,45,746.5,102.0,3.0,12.2,458.5,809.36,652.15
2018,1,25,11,0,686.0,120.0,3.1,12.4,462.0,774.79,626.02
2018,1,25,11,15,614.0,120.0,3.2,12.45,434.0,705.8,574.24
2018,1,25,11,30,542.0,120.0,3.3,12.5,406.0,635.32,520.72
2018,1,25,11,45,456.5,130.5,3.35,12.6,374.0,555.98,458.54
2018,1,25,12,0,371.0,141.0,3.4,12.7,342.0,486.82,402.44
2018,1,25,12,15,206.5,116.5,3.45,12.6,228.5,299.21,249.49
2018,1,25,12,30,42.0,92.0,3.5,12.5,115.0,119.08,96.48
2018,1,25,12,45,21.5,92.5,3.55,12.45,104.5,102.64,82.16
2018,1,25,13,0,1.0,93.0,3.6,12.4,94.0,83.26,65.19
2018,1,25,13,15,214.0,117.0,3.55,12.35,227.0,272.99,228.26
2018,1,25,13,30,427.0,141.0,3.5,12.3,360.0,437.34,362.6
2018,1,25,13,45,560.5,125.5,3.5,12.2,401.0,486.22,400.91
2018,1,25,14,0,694.0,110.0,3.5,12.1,442.0,516.39,423.46
2018,1,25,14,15,601.5,114.0,3.45,11.95,390.0,436.74,357.51
2018,1,25,14,30,509.0,118.0,3.4,11.8,338.0,360.18,293.74
2018,1,25,14,45,613.5,100.0,3.3,11.7,345.0,359.48,289.13
2018,1,25,15,0,718.0,82.0,3.2,11.6,352.0,342.51,268.8
2018,1,25,15,15,684.5,78.5,3.2,11.6,314.0,285.83,217.23
2018,1,25,15,30,651.0,75.0,3.2,11.6,276.0,231.92,167.95
2018,1,25,15,45,607.0,69.0,2.85,11.0,235.5,176.85,119.39
2018,1,25,16,0,563.0,63.0,2.5,10.4,195.0,126.48,77.76
2018,1,25,16,15,492.0,56.0,2.4,10.05,154.0,78.51,44.96
2018,1,25,16,30,421.0,49.0,2.3,9.7,113.0,39.73,29.63
2018,1,25,16,45,301.0,38.5,2.2,9.3,76.5,31.93,21.62
2018,1,25,17,0,181.0,28.0,2.1,8.9,40.0,22.16,4.34
2018,1,25,17,15,94.0,15.0,2.1,8.75,21.0,13.64,0.0
2018,1,25,17,30,7.0,2.0,2.1,8.6,2.0,0.0,0.0
2018,1,25,17,45,3.5,1.0,2.05,8.45,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,26,7,15,8.5,4.5,1.0,6.8,4.5,0.0,0.0
2018,1,26,7,30,17.0,9.0,1.0,7.1,9.0,17.73,0.0
2018,1,26,7,45,11.5,23.0,0.95,7.35,23.5,33.55,13.87
2018,1,26,8,0,6.0,37.0,0.9,7.6,38.0,41.94,29.43
2018,1,26,8,15,103.0,51.5,0.95,7.95,72.0,154.02,127.85
2018,1,26,8,30,200.0,66.0,1.0,8.3,106.0,244.21,206.84
2018,1,26,8,45,163.5,80.5,1.05,8.7,118.0,239.68,203.07
2018,1,26,9,0,127.0,95.0,1.1,9.1,130.0,217.25,184.0
2018,1,26,9,15,203.5,107.5,1.1,9.45,174.0,310.66,263.17
2018,1,26,9,30,280.0,120.0,1.1,9.8,218.0,391.97,329.58
2018,1,26,9,45,285.0,133.5,1.05,10.2,242.0,415.91,346.84
2018,1,26,10,0,290.0,147.0,1.0,10.6,266.0,438.73,363.22
2018,1,26,10,15,398.0,142.0,1.0,10.9,318.5,545.38,446.35
2018,1,26,10,30,506.0,137.0,1.0,11.2,371.0,634.16,512.7
2018,1,26,10,45,649.0,114.5,0.95,11.45,430.5,740.44,587.51
2018,1,26,11,0,792.0,92.0,0.9,11.7,490.0,830.37,647.55
2018,1,26,11,15,843.0,82.5,0.9,11.85,518.5,856.87,663.49
2018,1,26,11,30,894.0,73.0,0.9,12.0,547.0,870.82,671.72
2018,1,26,11,45,897.5,73.5,0.9,12.15,556.5,860.66,663.73
2018,1,26,12,0,901.0,74.0,0.9,12.3,566.0,846.89,653.77
2018,1,26,12,15,899.0,75.0,0.9,12.3,567.0,825.7,639.2
2018,1,26,12,30,897.0,76.0,0.9,12.3,568.0,801.22,622.5
2018,1,26,12,45,866.0,83.5,0.95,12.3,554.5,765.03,598.32
2018,1,26,13,0,835.0,91.0,1.0,12.3,541.0,720.95,568.36
2018,1,26,13,15,720.0,117.5,1.0,12.2,499.0,640.88,509.24
2018,1,26,13,30,605.0,144.0,1.0,12.1,457.0,562.39,449.59
2018,1,26,13,45,674.5,121.5,1.05,12.0,457.5,552.57,443.06
2018,1,26,14,0,744.0,99.0,1.1,11.9,458.0,534.52,428.65
2018,1,26,14,15,661.5,109.0,1.1,11.75,415.0,463.91,372.21
2018,1,26,14,30,579.0,119.0,1.1,11.6,372.0,398.88,319.5
2018,1,26,14,45,493.5,124.5,1.1,11.45,328.5,331.37,264.13
2018,1,26,15,0,408.0,130.0,1.1,11.3,285.0,275.56,217.66
2018,1,26,15,15,327.5,125.5,1.1,11.3,241.5,217.02,168.9
2018,1,26,15,30,247.0,121.0,1.1,11.3,198.0,171.41,131.36
2018,1,26,15,45,194.0,106.5,1.1,10.7,161.5,131.09,98.39
2018,1,26,16,0,141.0,92.0,1.1,10.1,125.0,96.84,71.41
2018,1,26,16,15,117.0,75.0,1.2,9.8,98.5,70.09,50.57
2018,1,26,16,30,93.0,58.0,1.3,9.5,72.0,46.58,35.81
2018,1,26,16,45,71.5,41.5,1.35,9.25,50.0,33.77,23.4
2018,1,26,17,0,50.0,25.0,1.4,9.0,28.0,20.8,5.65
2018,1,26,17,15,35.0,14.0,1.45,8.75,15.0,12.73,0.0
2018,1,26,17,30,20.0,3.0,1.5,8.5,2.0,0.0,0.0
2018,1,26,17,45,10.0,1.5,1.55,8.3,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,1,27,7,15,30.5,5.5,0.55,7.75,6.5,0.0,0.0
2018,1,27,7,30,61.0,11.0,0.6,8.1,13.0,44.3,0.0
2018,1,27,7,45,115.0,26.5,0.6,8.45,37.5,134.66,77.53
2018,1,27,8,0,169.0,42.0,0.6,8.8,62.0,199.54,160.13
2018,1,27,8,15,341.5,47.0,0.6,9.3,109.0,329.98,273.23
2018,1,27,8,30,514.0,52.0,0.6,9.8,156.0,472.9,390.13
2018,1,27,8,45,580.5,56.5,0.6,10.25,199.5,544.72,445.7
2018,1,27,9,0,647.0,61.0,0.6,10.7,243.0,618.47,500.82
2018,1,27,9,15,710.0,60.5,0.65,11.25,287.5,678.97,544.3
2018,1,27,9,30,773.0,60.0,0.7,11.8,332.0,745.19,590.48
2018,1,27,9,45,793.0,62.0,0.75,12.35,366.5,777.53,611.27
2018,1,27,10,0,813.0,64.0,0.8,12.9,401.0,807.34,630.3
2018,1,27,10,15,828.0,66.0,0.85,13.2,431.0,830.0,644.68
2018,1,27,10,30,843.0,68.0,0.9,13.5,461.0,840.88,650.94
2018,1,27,10,45,853.5,69.5,1.0,13.8,484.5,852.5,658.73
2018,1,27,11,0,864.0,71.0,1.1,14.1,508.0,860.7,664.18
2018,1,27,11,15,871.0,71.5,1.15,14.35,524.5,861.0,663.68
2018,1,27,11,30,878.0,72.0,1.2,14.6,541.0,857.73,660.95
2018,1,27,11,45,881.0,73.0,1.3,14.85,550.5,848.04,654.66
2018,1,27,12,0,884.0,74.0,1.4,15.1,560.0,834.8,646.01
2018,1,27,12,15,876.0,76.5,1.4,15.25,559.5,810.9,629.01
2018,1,27,12,30,868.0,79.0,1.4,15.4,559.0,784.02,610.09
2018,1,27,12,45,750.0,112.0,1.45,15.55,523.5,714.33,561.13
2018,1,27,13,0,632.0,145.0,1.5,15.7,488.0,637.13,503.86
2018,1,27,13,15,523.0,170.5,1.55,15.7,450.0,556.83,443.1
2018,1,27,13,30,414.0,196.0,1.6,15.7,412.0,487.68,389.4
2018,1,27,13,45,441.5,180.0,1.65,15.75,402.0,466.72,373.66
2018,1,27,14,0,469.0,164.0,1.7,15.8,392.0,442.38,354.34
2018,1,27,14,15,592.0,127.0,1.7,15.7,398.5,447.38,357.23
2018,1,27,14,30,715.0,90.0,1.7,15.6,405.0,434.67,344.49
2018,1,27,14,45,748.0,77.5,1.7,15.5,384.5,395.86,309.9
2018,1,27,15,0,781.0,65.0,1.7,15.4,364.0,352.14,269.87
2018,1,27,15,15,747.5,63.0,1.7,15.4,325.5,293.86,218.05
2018,1,27,15,30,714.0,61.0,1.7,15.4,287.0,238.19,168.06
2018,1,27,15,45,672.0,56.0,1.45,14.4,245.0,181.02,118.37
2018,1,27,16,0,630.0,51.0,1.2,13.4,203.0,128.21,75.11
2018,1,27,16,15,555.0,46.5,1.25,12.7,160.5,75.89,39.55
2018,1,27,16,30,480.0,42.0,1.3,12.0,118.0,34.47,24.85
2018,1,27,16,45,373.0,34.5,1.35,11.35,82.0,27.93,18.36
2018,1,27,17,0,266.0,27.0,1.4,10.7,46.0,22.68,8.21
2018,1,27,17,15,143.0,15.0,1.45,10.5,24.0,13.64,0.0
2018,1,27,17,30,20.0,3.0,1.5,10.3,2.0,0.0,0.0
2018,1,27,17,45,10.0,1.5,1.55,10.15,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,28,7,15,89.0,8.0,2.05,7.8,11.0,0.0,0.0
2018,1,28,7,30,178.0,16.0,2.1,8.4,22.0,114.81,0.0
2018,1,28,7,45,322.5,25.5,2.15,8.95,56.5,260.82,163.47
2018,1,28,8,0,467.0,35.0,2.2,9.5,91.0,384.58,311.85
2018,1,28,8,15,548.5,41.0,2.2,10.0,133.5,465.5,386.17
2018,1,28,8,30,630.0,47.0,2.2,10.5,176.0,544.34,452.28
2018,1,28,8,45,680.5,51.0,2.25,11.05,219.5,608.12,503.63
2018,1,28,9,0,731.0,55.0,2.3,11.6,263.0,672.25,552.96
2018,1,28,9,15,768.5,57.0,2.3,12.15,304.5,723.13,590.01
2018,1,28,9,30,806.0,59.0,2.3,12.7,346.0,772.74,624.84
2018,1,28,9,45,832.0,61.0,2.3,13.25,383.5,810.88,650.21
2018,1,28,10,0,858.0,63.0,2.3,13.8,421.0,837.98,667.08
2018,1,28,10,15,874.0,64.5,2.3,14.3,452.0,861.31,681.16
2018,1,28,10,30,890.0,66.0,2.3,14.8,483.0,881.45,692.84
2018,1,28,10,45,901.0,67.0,2.25,15.25,507.5,893.09,698.16
2018,1,28,11,0,912.0,68.0,2.2,15.7,532.0,901.11,701.07
2018,1,28,11,15,919.0,68.0,2.25,16.0,549.0,900.6,699.54
2018,1,28,11,30,926.0,68.0,2.3,16.3,566.0,896.34,695.63
2018,1,28,11,45,929.5,69.0,2.3,16.6,576.0,886.52,687.56
2018,1,28,12,0,933.0,70.0,2.3,16.9,586.0,872.95,677.09
2018,1,28,12,15,933.5,70.0,2.3,17.1,588.0,851.99,661.87
2018,1,28,12,30,934.0,70.0,2.3,17.3,590.0,827.52,644.33
2018,1,28,12,45,933.0,70.0,2.3,17.5,585.0,798.5,623.65
2018,1,28,13,0,932.0,70.0,2.3,17.7,580.0,766.27,600.69
2018,1,28,13,15,927.0,69.5,2.3,17.75,566.5,727.61,573.36
2018,1,28,13,30,922.0,69.0,2.3,17.8,553.0,686.34,542.79
2018,1,28,13,45,912.5,68.5,2.25,17.85,532.0,639.91,506.51
2018,1,28,14,0,903.0,68.0,2.2,17.9,511.0,591.66,468.03
2018,1,28,14,15,889.0,67.0,2.15,17.75,483.0,538.96,425.49
2018,1,28,14,30,875.0,66.0,2.1,17.6,455.0,485.39,381.01
2018,1,28,14,45,855.0,64.5,2.0,17.4,420.5,428.21,332.34
2018,1,28,15,0,835.0,63.0,1.9,17.2,386.0,371.29,282.53
2018,1,28,15,15,798.5,61.5,1.9,17.2,345.0,309.48,228.08
2018,1,28,15,30,762.0,60.0,1.9,17.2,304.0,250.52,175.52
2018,1,28,15,45,661.5,59.0,1.6,15.85,250.0,183.15,120.07
2018,1,28,16,0,561.0,58.0,1.3,14.5,196.0,124.73,74.94
2018,1,28,16,15,497.0,52.0,1.35,13.85,156.0,77.78,42.75
2018,1,28,16,30,433.0,46.0,1.4,13.2,116.0,38.46,28.27
2018,1,28,16,45,346.0,37.0,1.4,12.6,81.5,30.03,20.16
2018,1,28,17,0,259.0,28.0,1.4,12.0,47.0,23.47,9.92
2018,1,28,17,15,145.0,16.0,1.4,11.8,25.0,14.55,0.0
2018,1,28,17,30,31.0,4.0,1.4,11.6,3.0,0.0,0.0
2018,1,28,17,45,15.5,2.0,1.4,11.4,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,29,7,15,10.0,2.5,2.4,9.15,3.0,0.0,0.0
2018,1,29,7,30,20.0,5.0,2.4,9.5,6.0,15.83,0.0
2018,1,29,7,45,10.0,8.5,2.45,9.9,9.0,15.77,5.16
2018,1,29,8,0,0.0,12.0,2.5,10.3,12.0,10.54,3.13
2018,1,29,8,15,0.0,15.5,2.5,10.7,15.5,13.62,6.0
2018,1,29,8,30,0.0,19.0,2.5,11.1,19.0,16.7,8.78
2018,1,29,8,45,0.0,33.0,2.55,11.5,33.0,29.07,19.55
2018,1,29,9,0,0.0,47.0,2.6,11.9,47.0,41.46,30.28
2018,1,29,9,15,0.5,80.0,2.5,12.45,80.0,73.73,57.92
2018,1,29,9,30,1.0,113.0,2.4,13.0,113.0,109.28,87.89
2018,1,29,9,45,2.5,127.0,2.35,13.55,128.0,124.2,100.1
2018,1,29,10,0,4.0,141.0,2.3,14.1,143.0,139.17,112.21
2018,1,29,10,15,26.0,166.5,2.25,14.55,179.0,185.27,150.74
2018,1,29,10,30,48.0,192.0,2.2,15.0,215.0,247.86,201.75
2018,1,29,10,45,60.5,206.0,2.15,15.45,236.0,273.12,221.51
2018,1,29,11,0,73.0,220.0,2.1,15.9,257.0,298.11,240.92
2018,1,29,11,15,54.0,218.5,2.05,15.95,246.5,276.0,222.19
2018,1,29,11,30,35.0,217.0,2.0,16.0,236.0,254.52,204.15
2018,1,29,11,45,36.0,221.5,1.95,16.1,241.5,257.83,206.58
2018,1,29,12,0,37.0,226.0,1.9,16.2,247.0,261.05,208.88
2018,1,29,12,15,25.5,211.5,1.85,16.0,226.0,220.03,175.86
2018,1,29,12,30,14.0,197.0,1.8,15.8,205.0,194.58,155.23
2018,1,29,12,45,50.5,215.5,1.7,15.6,243.5,251.49,202.09
2018,1,29,13,0,87.0,234.0,1.6,15.4,282.0,294.94,237.2
2018,1,29,13,15,223.0,219.0,1.6,15.45,338.0,390.09,314.17
2018,1,29,13,30,359.0,204.0,1.6,15.5,394.0,451.4,362.54
2018,1,29,13,45,360.0,197.0,1.65,15.5,381.0,426.39,342.37
2018,1,29,14,0,361.0,190.0,1.7,15.5,368.0,400.41,321.64
2018,1,29,14,15,234.0,191.0,1.7,15.5,304.0,314.73,252.84
2018,1,29,14,30,107.0,192.0,1.7,15.5,240.0,234.85,188.48
2018,1,29,14,45,106.5,177.0,1.65,15.5,221.5,212.09,169.9
2018,1,29,15,0,106.0,162.0,1.6,15.5,203.0,189.52,150.98
2018,1,29,15,15,123.5,147.0,1.6,15.5,190.5,172.67,136.06
2018,1,29,15,30,141.0,132.0,1.6,15.5,178.0,153.91,119.05
2018,1,29,15,45,87.0,110.5,1.35,14.7,137.5,114.08,87.43
2018,1,29,16,0,33.0,89.0,1.1,13.9,97.0,81.04,61.97
2018,1,29,16,15,21.5,71.0,1.1,13.4,76.0,61.86,46.3
2018,1,29,16,30,10.0,53.0,1.1,12.9,55.0,45.29,34.37
2018,1,29,16,45,6.5,38.0,1.1,12.4,39.0,32.68,22.58
2018,1,29,17,0,3.0,23.0,1.1,11.9,23.0,20.1,8.57
2018,1,29,17,15,12.5,13.0,1.15,11.85,13.0,11.82,0.0
2018,1,29,17,30,22.0,3.0,1.2,11.8,3.0,0.0,0.0
2018,1,29,17,45,11.0,1.5,1.2,11.7,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,30,7,15,37.0,7.0,1.35,8.65,8.5,0.0,0.0
2018,1,30,7,30,74.0,14.0,1.4,9.3,17.0,54.57,0.0
2018,1,30,7,45,89.5,29.5,1.5,9.95,37.5,113.79,74.83
2018,1,30,8,0,105.0,45.0,1.6,10.6,58.0,147.66,118.42
2018,1,30,8,15,114.5,63.0,1.6,11.05,82.5,167.21,138.04
2018,1,30,8,30,124.0,81.0,1.6,11.5,107.0,198.69,165.97
2018,1,30,8,45,174.0,96.5,1.65,12.0,142.0,271.21,227.77
2018,1,30,9,0,224.0,112.0,1.7,12.5,177.0,332.81,279.11
2018,1,30,9,15,259.0,125.5,1.65,13.0,211.0,381.28,318.03
2018,1,30,9,30,294.0,139.0,1.6,13.5,245.0,430.51,356.47
2018,1,30,9,45,325.0,149.5,1.6,14.05,278.0,472.55,388.36
2018,1,30,10,0,356.0,160.0,1.6,14.6,311.0,514.4,419.36
2018,1,30,10,15,400.0,164.0,1.55,15.0,345.0,576.65,465.05
2018,1,30,10,30,444.0,168.0,1.5,15.4,379.0,620.69,496.27
2018,1,30,10,45,495.5,164.0,1.5,15.85,411.0,660.33,524.41
2018,1,30,11,0,547.0,160.0,1.5,16.3,443.0,697.87,550.57
2018,1,30,11,15,564.5,161.0,1.45,16.6,461.0,708.68,556.42
2018,1,30,11,30,582.0,162.0,1.4,16.9,479.0,716.82,560.59
2018,1,30,11,45,666.5,139.5,1.35,17.25,508.5,760.8,590.05
2018,1,30,12,0,751.0,117.0,1.3,17.6,538.0,791.43,609.33
2018,1,30,12,15,776.5,110.0,1.25,17.85,547.0,781.36,600.67
2018,1,30,12,30,802.0,103.0,1.2,18.1,556.0,771.9,593.05
2018,1,30,12,45,818.0,98.0,1.15,18.35,556.0,753.04,579.03
2018,1,30,13,0,834.0,93.0,1.1,18.6,556.0,730.32,562.52
2018,1,30,13,15,801.5,97.0,1.1,18.7,533.5,679.82,526.78
2018,1,30,13,30,769.0,101.0,1.1,18.8,511.0,628.89,489.19
2018,1,30,13,45,770.0,96.5,1.1,18.9,493.5,589.81,459.78
2018,1,30,14,0,771.0,92.0,1.1,19.0,476.0,548.48,427.77
2018,1,30,14,15,811.0,80.0,1.15,18.9,464.5,517.68,403.28
2018,1,30,14,30,851.0,68.0,1.2,18.8,453.0,479.9,372.03
2018,1,30,14,45,840.0,65.5,1.25,18.65,422.0,427.03,327.99
2018,1,30,15,0,829.0,63.0,1.3,18.5,391.0,372.5,281.14
2018,1,30,15,15,753.5,67.0,1.3,18.5,342.5,304.11,223.28
2018,1,30,15,30,678.0,71.0,1.3,18.5,294.0,241.19,169.8
2018,1,30,15,45,621.0,66.5,1.25,17.45,249.5,182.84,120.81
2018,1,30,16,0,564.0,62.0,1.2,16.4,205.0,130.67,79.13
2018,1,30,16,15,558.0,52.5,1.25,15.9,171.0,84.2,45.14
2018,1,30,16,30,552.0,43.0,1.3,15.4,137.0,38.34,27.98
2018,1,30,16,45,393.0,37.0,1.4,14.85,93.5,29.8,19.96
2018,1,30,17,0,234.0,31.0,1.5,14.3,50.0,24.4,12.27
2018,1,30,17,15,131.0,17.5,1.55,14.05,27.0,15.92,0.0
2018,1,30,17,30,28.0,4.0,1.6,13.8,4.0,3.64,0.0
2018,1,30,17,45,14.0,2.0,1.6,13.6,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,7,15,115.5,9.0,1.55,9.1,13.5,8.19,0.0
2018,1,31,7,30,231.0,18.0,1.5,9.8,27.0,147.25,0.0
2018,1,31,7,45,380.0,25.5,1.45,10.45,64.0,301.46,210.75
2018,1,31,8,0,529.0,33.0,1.4,11.1,101.0,416.39,336.28
2018,1,31,8,15,603.5,38.5,1.35,11.45,145.0,496.06,405.96
2018,1,31,8,30,678.0,44.0,1.3,11.8,189.0,578.94,472.77
2018,1,31,8,45,711.0,48.5,1.2,12.15,230.5,631.62,512.91
2018,1,31,9,0,744.0,53.0,1.1,12.5,272.0,683.75,550.45
2018,1,31,9,15,714.0,66.0,1.15,12.95,300.5,694.3,557.22
2018,1,31,9,30,684.0,79.0,1.2,13.4,329.0,706.23,564.86
2018,1,31,9,45,607.5,103.5,1.2,13.85,342.0,682.62,545.67
2018,1,31,10,0,531.0,128.0,1.2,14.3,355.0,645.53,516.84
2018,1,31,10,15,688.0,102.5,1.25,14.75,418.5,765.01,602.55
2018,1,31,10,30,845.0,77.0,1.3,15.2,482.0,870.32,673.4
2018,1,31,10,45,880.0,71.5,1.35,15.6,512.0,886.11,681.55
2018,1,31,11,0,915.0,66.0,1.4,16.0,542.0,907.28,694.55
2018,1,31,11,15,920.5,67.0,1.4,16.4,559.0,906.9,692.19
2018,1,31,11,30,926.0,68.0,1.4,16.8,576.0,902.72,687.7
2018,1,31,11,45,912.5,73.0,1.4,17.15,581.0,883.31,673.21
2018,1,31,12,0,899.0,78.0,1.4,17.5,586.0,860.53,656.76
2018,1,31,12,15,844.0,93.5,1.45,17.8,571.5,819.98,628.92
2018,1,31,12,30,789.0,109.0,1.5,18.1,557.0,770.07,594.51
2018,1,31,12,45,746.5,118.5,1.5,18.4,539.0,725.99,563.44
2018,1,31,13,0,704.0,128.0,1.5,18.7,521.0,677.88,528.32
2018,1,31,13,15,703.0,124.0,1.45,18.8,509.0,644.3,503.26
2018,1,31,13,30,702.0,120.0,1.4,18.9,497.0,608.56,476.08
2018,1,31,13,45,715.0,110.5,1.35,19.05,482.0,573.62,449.12
2018,1,31,14,0,728.0,101.0,1.3,19.2,467.0,535.66,419.2
2018,1,31,14,15,750.0,89.5,1.3,19.1,448.5,497.19,388.68
2018,1,31,14,30,772.0,78.0,1.3,19.0,430.0,455.7,354.56
2018,1,31,14,45,758.5,75.5,1.25,18.9,400.0,404.52,311.59
2018,1,31,15,0,745.0,73.0,1.2,18.8,370.0,353.24,267.33
2018,1,31,15,15,701.5,74.0,1.2,18.8,332.0,294.85,217.11
2018,1,31,15,30,658.0,75.0,1.2,18.8,294.0,241.12,170.28
2018,1,31,15,45,504.0,79.5,1.2,17.55,234.0,173.08,117.65
2018,1,31,16,0,350.0,84.0,1.2,16.3,174.0,120.25,79.96
2018,1,31,16,15,336.0,70.0,1.25,15.75,143.0,82.3,51.48
2018,1,31,16,30,322.0,56.0,1.3,15.2,112.0,46.18,34.9
2018,1,31,16,45,244.0,43.0,1.4,14.65,78.0,33.19,22.97
2018,1,31,17,0,166.0,30.0,1.5,14.1,44.0,23.45,12.21
2018,1,31,17,15,108.5,18.0,1.55,13.75,25.0,16.37,0.0
2018,1,31,17,30,51.0,6.0,1.6,13.4,6.0,5.46,0.0
2018,1,31,17,45,25.5,3.0,1.6,13.1,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,1,7,15,34.5,7.5,1.35,10.2,9.0,6.82,0.0
2018,2,1,7,30,69.0,15.0,1.4,10.9,18.0,52.82,0.0
2018,2,1,7,45,116.0,31.0,1.5,11.65,43.0,133.75,93.95
2018,2,1,8,0,163.0,47.0,1.6,12.4,68.0,188.04,152.04
2018,2,1,8,15,202.0,62.5,1.5,12.9,99.0,238.86,197.69
2018,2,1,8,30,241.0,78.0,1.4,13.4,130.0,292.08,243.45
2018,2,1,8,45,269.5,92.5,1.35,13.85,163.0,337.67,281.45
2018,2,1,9,0,298.0,107.0,1.3,14.3,196.0,384.16,318.8
