Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,22,15,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.75,4.35,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.8,4.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.9,3.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.0,4.05,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,22,6,45,63.5,7.0,3.15,4.75,8.5,0.0,0.0
2018,2,22,7,0,127.0,14.0,3.2,5.1,17.0,77.42,0.0
2018,2,22,7,15,281.5,25.0,3.35,5.65,52.5,216.21,119.05
2018,2,22,7,30,436.0,36.0,3.5,6.2,88.0,344.63,283.28
2018,2,22,7,45,529.0,43.0,3.6,6.75,135.0,434.3,367.55
2018,2,22,8,0,622.0,50.0,3.7,7.3,182.0,530.74,451.71
2018,2,22,8,15,677.5,55.0,3.75,7.85,231.5,597.25,506.82
2018,2,22,8,30,733.0,60.0,3.8,8.4,281.0,671.92,565.92
2018,2,22,8,45,770.0,63.0,3.85,8.95,328.5,730.23,609.87
2018,2,22,9,0,807.0,66.0,3.9,9.5,376.0,787.9,651.88
2018,2,22,9,15,831.5,69.0,3.95,9.85,420.0,833.66,684.18
2018,2,22,9,30,856.0,72.0,4.0,10.2,464.0,877.31,714.29
2018,2,22,9,45,872.5,74.5,4.05,10.6,502.5,901.39,729.33
2018,2,22,10,0,889.0,77.0,4.1,11.0,541.0,931.39,748.74
2018,2,22,10,15,899.0,79.0,4.15,11.15,572.5,951.43,761.43
2018,2,22,10,30,909.0,81.0,4.2,11.3,604.0,967.89,771.67
2018,2,22,10,45,895.0,89.5,4.3,11.5,623.0,965.9,769.24
2018,2,22,11,0,881.0,98.0,4.4,11.7,642.0,969.47,771.12
2018,2,22,11,15,671.5,165.0,4.55,11.7,586.5,849.01,683.4
2018,2,22,11,30,462.0,232.0,4.7,11.7,531.0,711.96,577.77
2018,2,22,11,45,331.5,259.5,4.85,11.75,475.5,596.26,486.47
2018,2,22,12,0,201.0,287.0,5.0,11.8,420.0,484.44,395.68
2018,2,22,12,15,125.0,265.0,5.1,11.7,348.0,386.19,316.03
2018,2,22,12,30,49.0,243.0,5.2,11.6,276.0,278.72,227.3
2018,2,22,12,45,79.0,228.0,5.3,11.5,280.5,284.62,233.54
2018,2,22,13,0,109.0,213.0,5.4,11.4,285.0,299.78,246.93
2018,2,22,13,15,281.0,216.5,5.5,11.3,396.5,435.86,361.08
2018,2,22,13,30,453.0,220.0,5.6,11.2,508.0,556.96,459.59
2018,2,22,13,45,335.5,162.5,5.65,11.05,372.0,397.41,330.46
2018,2,22,14,0,218.0,105.0,5.7,10.9,236.0,247.28,206.17
2018,2,22,14,15,374.0,128.5,5.7,10.8,340.0,346.18,288.43
2018,2,22,14,30,530.0,152.0,5.7,10.7,444.0,426.74,352.26
2018,2,22,14,45,449.0,152.0,5.7,10.55,388.5,356.72,292.58
2018,2,22,15,0,368.0,152.0,5.7,10.4,333.0,294.55,239.49
2018,2,22,15,15,559.0,119.0,5.7,10.4,368.5,308.61,244.7
2018,2,22,15,30,750.0,86.0,5.7,10.4,404.0,296.41,224.09
2018,2,22,15,45,736.0,79.5,5.5,10.0,363.5,238.28,169.76
2018,2,22,16,0,722.0,73.0,5.3,9.6,323.0,181.19,118.06
2018,2,22,16,15,627.5,72.5,5.1,9.25,267.0,122.36,73.45
2018,2,22,16,30,533.0,72.0,4.9,8.9,211.0,75.18,47.4
2018,2,22,16,45,428.0,64.0,4.75,8.5,160.5,49.8,39.56
2018,2,22,17,0,323.0,56.0,4.6,8.1,110.0,42.78,32.81
2018,2,22,17,15,271.5,42.5,4.45,7.85,77.5,33.01,23.21
2018,2,22,17,30,220.0,29.0,4.3,7.6,45.0,22.9,9.11
2018,2,22,17,45,117.5,15.5,4.2,7.3,23.5,14.1,0.0
2018,2,22,18,0,15.0,2.0,4.1,7.0,2.0,0.0,0.0
2018,2,22,18,15,7.5,1.0,4.0,6.8,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.55,5.6,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.4,5.25,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.25,4.9,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.95,4.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.85,3.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.7,3.15,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.65,2.85,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.6,2.25,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.6,2.15,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.5,1.85,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.5,1.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.45,1.4,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.4,0.9,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.4,0.85,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.4,0.6,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.45,1.15,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,2,23,6,45,87.5,7.5,2.5,2.25,10.0,0.0,0.0
2018,2,23,7,0,175.0,15.0,2.5,2.8,20.0,103.11,0.0
2018,2,23,7,15,344.5,25.0,2.7,3.5,59.0,254.53,159.88
2018,2,23,7,30,514.0,35.0,2.9,4.2,98.0,383.15,318.1
2018,2,23,7,45,599.5,41.0,3.1,4.9,147.0,472.48,401.65
2018,2,23,8,0,685.0,47.0,3.3,5.6,196.0,566.6,482.82
2018,2,23,8,15,736.0,52.0,3.45,6.15,247.0,638.59,542.17
2018,2,23,8,30,787.0,57.0,3.6,6.7,298.0,711.91,599.99
2018,2,23,8,45,821.0,60.5,3.75,7.25,347.0,770.21,643.94
2018,2,23,9,0,855.0,64.0,3.9,7.8,396.0,827.59,685.85
2018,2,23,9,15,876.5,66.5,3.9,8.2,440.5,862.78,709.54
2018,2,23,9,30,898.0,69.0,3.9,8.6,485.0,903.84,737.23
2018,2,23,9,45,910.0,72.0,3.9,9.0,523.0,934.25,756.54
2018,2,23,10,0,922.0,75.0,3.9,9.4,561.0,961.36,773.3
2018,2,23,10,15,932.5,76.5,3.85,9.7,593.5,981.63,784.99
2018,2,23,10,30,943.0,78.0,3.8,10.0,626.0,998.2,794.07
2018,2,23,10,45,951.5,79.0,3.8,10.3,652.0,1008.39,799.05
2018,2,23,11,0,960.0,80.0,3.8,10.6,678.0,1014.58,801.4
2018,2,23,11,15,966.0,80.5,3.8,10.8,696.5,1013.73,799.24
2018,2,23,11,30,972.0,81.0,3.8,11.0,715.0,1008.75,794.42
2018,2,23,11,45,975.0,81.5,3.75,11.2,725.5,996.88,784.59
2018,2,23,12,0,978.0,82.0,3.7,11.4,736.0,980.94,772.12
2018,2,23,12,15,976.5,83.5,3.65,11.55,738.0,958.18,755.15
2018,2,23,12,30,975.0,85.0,3.6,11.7,740.0,931.66,735.67
2018,2,23,12,45,970.0,86.0,3.55,11.85,733.0,898.07,711.22
2018,2,23,13,0,965.0,87.0,3.5,12.0,726.0,861.22,684.47
2018,2,23,13,15,960.5,86.5,3.4,12.0,711.5,820.07,654.63
2018,2,23,13,30,956.0,86.0,3.3,12.0,697.0,776.06,622.59
2018,2,23,13,45,948.5,85.0,3.2,12.05,674.5,726.87,585.17
2018,2,23,14,0,941.0,84.0,3.1,12.1,652.0,675.52,544.24
2018,2,23,14,15,929.5,83.0,3.0,12.05,622.0,619.98,499.29
2018,2,23,14,30,918.0,82.0,2.9,12.0,592.0,563.17,452.12
2018,2,23,14,45,900.0,80.0,2.8,11.95,554.0,501.39,399.73
2018,2,23,15,0,882.0,78.0,2.7,11.9,516.0,439.09,345.39
2018,2,23,15,15,861.0,75.5,2.7,11.9,474.0,375.55,288.73
2018,2,23,15,30,840.0,73.0,2.7,11.9,432.0,313.1,231.75
2018,2,23,15,45,811.0,70.0,2.45,11.4,386.0,249.75,174.28
2018,2,23,16,0,782.0,67.0,2.2,10.9,340.0,189.1,120.79
2018,2,23,16,15,740.5,62.5,2.1,10.05,291.0,128.84,73.61
2018,2,23,16,30,699.0,58.0,2.0,9.2,242.0,73.52,41.79
2018,2,23,16,45,633.0,51.5,1.95,8.3,192.5,39.66,30.47
2018,2,23,17,0,567.0,45.0,1.9,7.4,143.0,35.58,26.52
2018,2,23,17,15,451.0,36.5,1.95,7.0,98.5,29.56,20.42
2018,2,23,17,30,335.0,28.0,2.0,6.6,54.0,23.49,10.74
2018,2,23,17,45,179.5,16.0,2.1,6.2,28.5,14.55,0.0
2018,2,23,18,0,24.0,4.0,2.2,5.8,3.0,0.0,0.0
2018,2,23,18,15,12.0,2.0,2.2,5.6,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.1,2.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.15,1.95,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.2,1.75,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.15,1.65,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.15,2.3,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,24,6,45,37.5,7.5,2.25,3.7,8.5,0.0,0.0
2018,2,24,7,0,75.0,15.0,2.3,4.4,17.0,52.13,0.0
2018,2,24,7,15,193.5,28.5,2.4,5.05,49.5,175.96,117.97
2018,2,24,7,30,312.0,42.0,2.5,5.7,82.0,276.42,229.42
2018,2,24,7,45,283.0,60.5,2.65,6.35,108.5,293.65,249.39
2018,2,24,8,0,254.0,79.0,2.8,7.0,135.0,293.12,251.47
2018,2,24,8,15,282.0,95.0,2.9,7.65,171.5,342.01,294.05
2018,2,24,8,30,310.0,111.0,3.0,8.3,208.0,392.21,336.05
2018,2,24,8,45,300.5,131.0,3.1,8.95,237.0,418.13,355.99
2018,2,24,9,0,291.0,151.0,3.2,9.6,266.0,442.0,373.65
2018,2,24,9,15,413.0,147.0,3.3,10.1,329.5,566.28,474.16
2018,2,24,9,30,535.0,143.0,3.4,10.6,393.0,678.36,561.27
2018,2,24,9,45,529.5,157.0,3.5,11.1,421.5,698.75,574.15
2018,2,24,10,0,524.0,171.0,3.6,11.6,450.0,716.41,585.12
2018,2,24,10,15,524.0,182.0,3.7,11.85,475.0,732.98,595.95
2018,2,24,10,30,524.0,193.0,3.8,12.1,500.0,747.01,604.87
2018,2,24,10,45,514.5,206.0,3.85,12.35,518.0,751.7,606.41
2018,2,24,11,0,505.0,219.0,3.9,12.6,536.0,753.7,606.11
2018,2,24,11,15,473.5,237.5,3.95,12.7,541.0,738.42,592.8
2018,2,24,11,30,442.0,256.0,4.0,12.8,546.0,720.81,577.96
2018,2,24,11,45,414.0,269.5,4.05,12.9,544.5,683.87,549.26
2018,2,24,12,0,386.0,283.0,4.1,13.0,543.0,662.25,531.76
2018,2,24,12,15,415.0,274.0,4.15,13.05,554.5,679.04,544.71
2018,2,24,12,30,444.0,265.0,4.2,13.1,566.0,678.85,545.02
2018,2,24,12,45,464.5,254.5,4.25,13.15,566.5,666.82,536.33
2018,2,24,13,0,485.0,244.0,4.3,13.2,567.0,651.84,525.35
2018,2,24,13,15,481.0,240.0,4.35,13.2,555.0,621.88,502.36
2018,2,24,13,30,477.0,236.0,4.4,13.2,543.0,590.6,478.12
2018,2,24,13,45,410.0,244.0,4.4,13.25,502.0,527.58,427.7
2018,2,24,14,0,343.0,252.0,4.4,13.3,461.0,461.95,374.96
2018,2,24,14,15,478.5,201.0,4.4,13.2,477.5,476.45,387.26
2018,2,24,14,30,614.0,150.0,4.4,13.1,494.0,473.16,383.58
2018,2,24,14,45,639.5,133.0,4.4,13.05,471.5,431.58,347.53
2018,2,24,15,0,665.0,116.0,4.4,13.0,449.0,386.15,307.05
2018,2,24,15,15,644.5,110.0,4.4,13.0,411.5,330.99,257.84
2018,2,24,15,30,624.0,104.0,4.4,13.0,374.0,277.34,209.17
2018,2,24,15,45,589.5,98.0,4.25,12.5,331.0,222.27,160.08
2018,2,24,16,0,555.0,92.0,4.1,12.0,288.0,170.95,115.57
2018,2,24,16,15,506.0,84.5,3.85,11.4,243.5,120.86,76.57
2018,2,24,16,30,457.0,77.0,3.6,10.8,199.0,76.93,50.0
2018,2,24,16,45,415.5,65.0,3.35,10.15,159.0,50.2,39.72
2018,2,24,17,0,374.0,53.0,3.1,9.5,119.0,41.92,31.97
2018,2,24,17,15,294.5,41.5,3.05,9.05,83.0,32.17,22.58
2018,2,24,17,30,215.0,30.0,3.0,8.6,47.0,23.6,11.59
2018,2,24,17,45,119.0,17.5,2.95,8.2,25.5,15.92,0.0
2018,2,24,18,0,23.0,5.0,2.9,7.8,4.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,2.85,7.55,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.15,3.9,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.9,2.85,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.85,2.75,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,25,6,45,62.0,8.5,1.3,4.4,11.0,0.0,0.0
2018,2,25,7,0,124.0,17.0,1.2,5.0,22.0,79.35,0.0
2018,2,25,7,15,286.0,29.0,1.2,5.65,61.0,230.98,164.03
2018,2,25,7,30,448.0,41.0,1.2,6.3,100.0,360.16,296.47
2018,2,25,7,45,535.0,48.0,1.15,6.95,148.0,447.7,373.71
2018,2,25,8,0,622.0,55.0,1.1,7.6,196.0,541.12,450.69
2018,2,25,8,15,676.0,59.5,1.2,8.45,245.5,611.85,505.75
2018,2,25,8,30,730.0,64.0,1.3,9.3,295.0,679.47,556.02
2018,2,25,8,45,767.0,68.0,1.35,10.1,343.5,739.28,598.03
2018,2,25,9,0,804.0,72.0,1.4,10.9,392.0,798.47,638.08
2018,2,25,9,15,830.5,74.0,1.45,11.45,436.5,844.82,668.33
2018,2,25,9,30,857.0,76.0,1.5,12.0,481.0,889.1,696.56
2018,2,25,9,45,877.0,77.0,1.6,12.55,520.5,914.4,711.86
2018,2,25,10,0,897.0,78.0,1.7,13.1,560.0,945.85,731.5
2018,2,25,10,15,910.0,79.5,1.7,13.4,593.0,968.16,744.02
2018,2,25,10,30,923.0,81.0,1.7,13.7,626.0,986.91,754.23
2018,2,25,10,45,932.5,81.5,1.7,14.05,652.0,997.31,758.8
2018,2,25,11,0,942.0,82.0,1.7,14.4,678.0,1003.8,760.99
2018,2,25,11,15,948.5,82.5,1.75,14.6,696.5,1003.43,759.97
2018,2,25,11,30,955.0,83.0,1.8,14.8,715.0,999.0,756.49
2018,2,25,11,45,958.5,82.5,1.85,15.0,725.0,986.52,747.83
2018,2,25,12,0,962.0,82.0,1.9,15.2,735.0,970.06,736.7
2018,2,25,12,15,961.5,83.0,2.05,15.3,737.0,947.84,723.24
2018,2,25,12,30,961.0,84.0,2.2,15.4,739.0,921.87,707.11
2018,2,25,12,45,957.0,85.0,2.3,15.5,732.5,889.39,685.82
2018,2,25,13,0,953.0,86.0,2.4,15.6,726.0,853.64,662.09
2018,2,25,13,15,949.5,85.0,2.5,15.6,711.5,813.01,634.9
2018,2,25,13,30,946.0,84.0,2.6,15.6,697.0,769.5,605.29
2018,2,25,13,45,939.5,82.5,2.75,15.55,675.0,720.76,570.83
2018,2,25,14,0,933.0,81.0,2.9,15.5,653.0,669.82,532.31
2018,2,25,14,15,922.0,80.5,3.0,15.35,623.5,615.35,489.75
2018,2,25,14,30,911.0,80.0,3.1,15.2,594.0,559.58,444.71
2018,2,25,14,45,896.0,78.5,3.25,15.0,558.0,499.93,395.24
2018,2,25,15,0,881.0,77.0,3.4,14.8,522.0,439.99,343.71
2018,2,25,15,15,860.5,74.5,3.4,14.8,480.0,375.86,286.86
2018,2,25,15,30,840.0,72.0,3.4,14.8,438.0,313.43,230.21
2018,2,25,15,45,807.5,69.5,3.55,14.0,391.0,249.59,173.22
2018,2,25,16,0,775.0,67.0,3.7,13.2,344.0,188.88,120.26
2018,2,25,16,15,723.5,64.5,3.5,12.5,294.5,129.66,74.33
2018,2,25,16,30,672.0,62.0,3.3,11.8,245.0,72.75,40.93
2018,2,25,16,45,583.0,57.5,3.15,11.05,193.5,44.2,34.23
2018,2,25,17,0,494.0,53.0,3.0,10.3,142.0,42.11,32.08
2018,2,25,17,15,305.0,42.0,2.95,9.95,91.5,32.53,22.9
2018,2,25,17,30,116.0,31.0,2.9,9.6,41.0,24.92,13.24
2018,2,25,17,45,67.5,17.5,2.9,9.25,22.5,15.92,0.0
2018,2,25,18,0,19.0,4.0,2.9,8.9,4.0,0.0,0.0
2018,2,25,18,15,9.5,2.0,2.9,8.85,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,26,6,45,25.0,8.0,3.55,8.85,9.0,0.0,0.0
2018,2,26,7,0,50.0,16.0,3.6,8.8,18.0,40.41,0.0
2018,2,26,7,15,109.0,32.5,3.7,8.85,45.0,124.52,89.38
2018,2,26,7,30,168.0,49.0,3.8,8.9,72.0,184.41,151.87
2018,2,26,7,45,209.0,66.0,3.95,8.9,106.5,238.6,201.98
2018,2,26,8,0,250.0,83.0,4.1,8.9,141.0,295.92,253.47
2018,2,26,8,15,247.5,101.5,4.1,9.05,170.0,325.46,279.22
2018,2,26,8,30,245.0,120.0,4.1,9.2,199.0,353.78,302.9
2018,2,26,8,45,297.0,134.0,4.15,9.4,244.0,419.55,358.06
2018,2,26,9,0,349.0,148.0,4.2,9.6,289.0,487.67,413.7
2018,2,26,9,15,457.5,132.0,4.2,9.8,337.5,588.08,495.24
2018,2,26,9,30,566.0,116.0,4.2,10.0,386.0,684.0,569.26
2018,2,26,9,45,637.5,113.5,4.15,10.25,440.5,756.25,622.19
2018,2,26,10,0,709.0,111.0,4.1,10.5,495.0,827.88,673.55
2018,2,26,10,15,745.0,114.5,4.1,10.75,539.0,872.17,703.94
2018,2,26,10,30,781.0,118.0,4.1,11.0,583.0,907.95,727.95
2018,2,26,10,45,802.0,117.5,4.1,11.25,612.0,927.62,740.17
2018,2,26,11,0,823.0,117.0,4.1,11.5,641.0,943.72,749.97
2018,2,26,11,15,877.5,103.0,4.1,11.65,675.5,971.94,768.85
2018,2,26,11,30,932.0,89.0,4.1,11.8,710.0,986.33,777.78
2018,2,26,11,45,936.5,89.5,4.05,12.0,721.5,976.14,769.01
2018,2,26,12,0,941.0,90.0,4.0,12.2,733.0,961.98,757.8
2018,2,26,12,15,941.0,90.5,3.95,12.3,735.0,939.9,741.4
2018,2,26,12,30,941.0,91.0,3.9,12.4,737.0,914.15,722.53
2018,2,26,12,45,879.5,111.0,3.9,12.45,710.5,862.03,685.05
2018,2,26,13,0,818.0,131.0,3.9,12.5,684.0,802.18,641.73
2018,2,26,13,15,868.0,112.5,3.85,12.4,688.5,787.24,631.53
2018,2,26,13,30,918.0,94.0,3.8,12.3,693.0,761.26,612.89
2018,2,26,13,45,907.0,94.0,3.8,12.25,670.0,712.05,575.48
2018,2,26,14,0,896.0,94.0,3.8,12.2,647.0,661.07,535.13
2018,2,26,14,15,881.0,93.5,3.75,12.05,616.5,607.62,491.81
2018,2,26,14,30,866.0,93.0,3.7,11.9,586.0,550.81,444.73
2018,2,26,14,45,736.5,104.5,3.65,11.7,505.5,450.65,362.71
2018,2,26,15,0,607.0,116.0,3.6,11.5,425.0,363.28,290.02
2018,2,26,15,15,315.5,102.5,3.6,11.5,262.5,206.86,163.28
2018,2,26,15,30,24.0,89.0,3.6,11.5,100.0,85.98,67.41
2018,2,26,15,45,50.0,84.5,3.4,11.0,103.5,86.06,66.65
2018,2,26,16,0,76.0,80.0,3.2,10.5,107.0,82.26,62.16
2018,2,26,16,15,145.0,89.0,3.05,10.05,132.0,87.94,64.33
2018,2,26,16,30,214.0,98.0,2.9,9.6,157.0,84.34,62.33
2018,2,26,16,45,174.0,79.5,2.7,9.1,121.5,60.98,49.67
2018,2,26,17,0,134.0,61.0,2.5,8.6,86.0,47.62,37.29
2018,2,26,17,15,82.5,44.5,2.5,8.3,58.5,36.57,26.71
2018,2,26,17,30,31.0,28.0,2.5,8.0,31.0,23.42,12.77
2018,2,26,17,45,24.0,16.0,2.5,7.65,17.5,14.55,0.0
2018,2,26,18,0,17.0,4.0,2.5,7.3,4.0,0.0,0.0
2018,2,26,18,15,8.5,2.0,2.55,7.25,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.5,6.45,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.7,6.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.9,6.25,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,6.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.05,5.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.0,5.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.05,5.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.1,5.25,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.1,5.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.15,5.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.2,5.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.2,4.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.15,4.55,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.1,4.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.05,4.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.95,4.1,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.85,3.9,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.8,3.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.8,3.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.75,3.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.7,3.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.9,4.2,0.0,0.0,0.0
2018,2,27,6,45,119.5,10.0,3.95,4.55,15.5,65.27,0.0
2018,2,27,7,0,239.0,20.0,4.0,4.9,31.0,165.12,0.0
2018,2,27,7,15,396.5,29.0,4.1,5.35,74.0,297.08,228.42
2018,2,27,7,30,554.0,38.0,4.2,5.8,117.0,416.65,350.45
2018,2,27,7,45,631.5,44.0,4.3,6.25,167.5,502.95,429.71
2018,2,27,8,0,709.0,50.0,4.4,6.7,218.0,593.57,507.18
2018,2,27,8,15,755.5,54.5,4.4,7.2,269.0,663.03,563.57
2018,2,27,8,30,802.0,59.0,4.4,7.7,320.0,733.37,618.14
2018,2,27,8,45,832.0,62.5,4.35,8.2,369.0,789.19,658.99
2018,2,27,9,0,862.0,66.0,4.3,8.7,418.0,843.79,697.51
2018,2,27,9,15,883.5,68.5,4.2,9.1,463.0,879.19,720.32
2018,2,27,9,30,905.0,71.0,4.1,9.5,508.0,920.57,747.19
2018,2,27,9,45,920.0,74.0,4.0,9.95,548.0,953.9,767.69
2018,2,27,10,0,935.0,77.0,3.9,10.4,588.0,983.97,785.55
2018,2,27,10,15,946.0,78.5,3.85,10.75,621.5,1004.82,797.27
2018,2,27,10,30,957.0,80.0,3.8,11.1,655.0,1021.89,806.39
2018,2,27,10,45,964.0,81.5,3.7,11.5,681.0,1031.19,809.58
2018,2,27,11,0,971.0,83.0,3.6,11.9,707.0,1036.41,810.1
2018,2,27,11,15,975.5,84.5,3.55,12.15,725.5,1035.08,807.08
2018,2,27,11,30,980.0,86.0,3.5,12.4,744.0,1029.57,801.39
2018,2,27,11,45,981.0,86.5,3.45,12.7,753.5,1015.45,789.81
2018,2,27,12,0,982.0,87.0,3.4,13.0,763.0,997.29,775.68
2018,2,27,12,15,978.0,88.0,3.3,13.2,762.5,971.31,756.18
2018,2,27,12,30,974.0,89.0,3.2,13.4,762.0,941.68,734.32
2018,2,27,12,45,971.0,89.0,3.1,13.6,755.0,908.3,709.93
2018,2,27,13,0,968.0,89.0,3.0,13.8,748.0,871.55,683.23
2018,2,27,13,15,964.0,88.0,2.85,13.85,733.0,829.8,652.98
2018,2,27,13,30,960.0,87.0,2.7,13.9,718.0,785.14,620.6
2018,2,27,13,45,950.5,85.5,2.55,14.0,693.5,733.58,582.0
2018,2,27,14,0,941.0,84.0,2.4,14.1,669.0,680.05,539.89
2018,2,27,14,15,930.5,82.5,2.35,14.05,639.0,624.25,495.88
2018,2,27,14,30,920.0,81.0,2.3,14.0,609.0,567.11,449.53
2018,2,27,14,45,906.0,79.5,2.25,14.0,572.5,507.26,399.55
2018,2,27,15,0,892.0,78.0,2.2,14.0,536.0,446.99,347.64
2018,2,27,15,15,872.0,75.5,2.2,14.0,494.0,382.14,290.78
2018,2,27,15,30,852.0,73.0,2.2,14.0,452.0,319.0,233.96
2018,2,27,15,45,821.0,70.0,2.05,13.5,404.0,254.13,175.98
2018,2,27,16,0,790.0,67.0,1.9,13.0,356.0,192.21,121.97
2018,2,27,16,15,724.5,64.5,1.85,12.1,301.0,130.4,74.72
2018,2,27,16,30,659.0,62.0,1.8,11.2,246.0,72.71,40.94
2018,2,27,16,45,597.0,56.0,1.8,10.3,198.0,42.7,33.03
2018,2,27,17,0,535.0,50.0,1.8,9.4,150.0,39.25,29.73
2018,2,27,17,15,434.0,41.0,1.9,8.9,106.0,33.0,23.59
2018,2,27,17,30,333.0,32.0,2.0,8.4,62.0,26.66,15.8
2018,2,27,17,45,191.5,19.0,2.1,7.9,34.0,17.28,0.0
2018,2,27,18,0,50.0,6.0,2.2,7.4,6.0,5.46,0.0
2018,2,27,18,15,25.0,3.0,2.15,7.25,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,6,45,9.0,7.0,1.8,6.1,7.5,10.61,0.0
2018,2,28,7,0,18.0,14.0,1.8,6.7,15.0,27.55,0.0
2018,2,28,7,15,20.0,27.5,1.95,7.25,29.5,41.01,27.46
2018,2,28,7,30,22.0,41.0,2.1,7.8,44.0,57.21,43.71
2018,2,28,7,45,19.5,57.0,2.2,8.35,60.5,73.74,58.7
2018,2,28,8,0,17.0,73.0,2.3,8.9,77.0,89.58,72.71
2018,2,28,8,15,13.5,86.5,2.35,9.3,90.0,92.82,75.51
2018,2,28,8,30,10.0,100.0,2.4,9.7,103.0,103.08,84.1
2018,2,28,8,45,20.5,120.5,2.45,10.15,128.5,132.64,109.45
2018,2,28,9,0,31.0,141.0,2.5,10.6,154.0,174.86,144.96
2018,2,28,9,15,73.0,172.5,2.55,10.95,207.0,248.49,207.03
2018,2,28,9,30,115.0,204.0,2.6,11.3,260.0,340.75,282.33
2018,2,28,9,45,228.0,215.0,2.65,11.65,337.0,475.36,391.21
2018,2,28,10,0,341.0,226.0,2.7,12.0,414.0,595.13,484.57
2018,2,28,10,15,383.0,230.0,2.75,12.15,452.5,640.24,517.89
2018,2,28,10,30,425.0,234.0,2.8,12.3,491.0,702.59,563.65
2018,2,28,10,45,544.0,203.0,2.85,12.45,546.0,779.9,622.44
2018,2,28,11,0,663.0,172.0,2.9,12.6,601.0,862.78,681.99
2018,2,28,11,15,527.0,221.0,2.9,12.65,568.0,773.78,614.07
2018,2,28,11,30,391.0,270.0,2.9,12.7,535.0,674.05,537.07
2018,2,28,11,45,272.0,294.0,2.9,12.75,479.5,581.22,464.35
2018,2,28,12,0,153.0,318.0,2.9,12.8,424.0,474.64,379.8
2018,2,28,12,15,195.5,320.5,2.9,12.7,456.5,507.75,406.88
2018,2,28,12,30,238.0,323.0,2.9,12.6,489.0,537.93,430.73
2018,2,28,12,45,185.5,320.0,2.9,12.5,448.5,480.14,385.01
2018,2,28,13,0,133.0,317.0,2.9,12.4,408.0,425.09,341.4
2018,2,28,13,15,95.5,301.5,2.9,12.25,366.0,361.55,291.3
2018,2,28,13,30,58.0,286.0,2.9,12.1,324.0,312.74,252.19
2018,2,28,13,45,36.0,245.5,2.85,11.95,269.0,253.58,204.81
2018,2,28,14,0,14.0,205.0,2.8,11.8,214.0,192.75,155.43
2018,2,28,14,15,8.5,182.0,2.75,11.7,187.5,167.35,134.86
2018,2,28,14,30,3.0,159.0,2.7,11.6,161.0,142.86,114.85
2018,2,28,14,45,2.0,110.5,2.7,11.45,112.0,98.82,78.36
2018,2,28,15,0,1.0,62.0,2.7,11.3,63.0,55.23,41.69
2018,2,28,15,15,0.5,52.0,2.7,11.3,52.5,46.11,34.03
2018,2,28,15,30,0.0,42.0,2.7,11.3,42.0,37.06,26.36
2018,2,28,15,45,20.5,60.0,2.55,11.05,67.5,58.23,43.93
2018,2,28,16,0,41.0,78.0,2.4,10.8,93.0,75.35,57.73
2018,2,28,16,15,62.0,82.5,2.35,10.65,101.5,76.34,57.8
2018,2,28,16,30,83.0,87.0,2.3,10.5,110.0,74.02,56.44
2018,2,28,16,45,41.5,63.5,2.25,10.3,75.0,54.02,43.24
2018,2,28,17,0,0.0,40.0,2.2,10.1,40.0,35.29,26.12
2018,2,28,17,15,0.0,28.0,2.2,10.0,28.0,24.67,16.18
2018,2,28,17,30,0.0,16.0,2.2,9.9,16.0,14.07,5.83
2018,2,28,17,45,0.0,9.0,2.25,9.85,9.0,7.91,0.0
2018,2,28,18,0,0.0,2.0,2.3,9.8,2.0,1.82,0.0
2018,2,28,18,15,0.0,1.0,2.3,9.75,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.6,10.35,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,10.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.9,10.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.9,10.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.9,10.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,3,1,6,45,3.0,2.0,4.4,11.15,2.0,3.24,0.0
2018,3,1,7,0,6.0,4.0,4.3,11.2,4.0,7.21,0.0
2018,3,1,7,15,9.5,9.5,4.2,11.3,10.5,15.94,7.28
2018,3,1,7,30,13.0,15.0,4.1,11.4,17.0,21.57,12.93
2018,3,1,7,45,6.5,16.5,4.05,11.45,17.5,19.16,11.03
2018,3,1,8,0,0.0,18.0,4.0,11.5,18.0,15.82,8.07
2018,3,1,8,15,0.0,22.0,4.0,11.6,22.0,19.35,11.16
2018,3,1,8,30,0.0,26.0,4.0,11.7,26.0,22.89,14.22
2018,3,1,8,45,5.5,35.0,4.05,11.75,37.5,35.4,25.25
2018,3,1,9,0,11.0,44.0,4.1,11.8,49.0,49.57,37.63
2018,3,1,9,15,35.5,91.0,4.15,11.9,108.5,119.54,98.15
2018,3,1,9,30,60.0,138.0,4.2,12.0,168.0,193.58,160.78
2018,3,1,9,45,31.0,137.5,4.25,12.1,153.0,165.7,135.79
2018,3,1,10,0,2.0,137.0,4.3,12.2,138.0,127.42,102.2
2018,3,1,10,15,47.0,176.0,4.35,12.25,204.5,221.72,182.12
2018,3,1,10,30,92.0,215.0,4.4,12.3,271.0,324.61,266.83
2018,3,1,10,45,200.0,246.0,4.4,12.35,374.5,462.2,379.2
2018,3,1,11,0,308.0,277.0,4.4,12.4,478.0,616.6,500.17
2018,3,1,11,15,294.5,292.0,4.5,12.4,488.0,615.29,497.47
2018,3,1,11,30,281.0,307.0,4.6,12.4,498.0,612.47,494.46
2018,3,1,11,45,260.0,316.5,4.65,12.35,495.5,595.18,480.3
2018,3,1,12,0,239.0,326.0,4.7,12.3,493.0,561.48,453.82
2018,3,1,12,15,216.5,328.5,4.7,12.3,480.0,534.91,432.46
2018,3,1,12,30,194.0,331.0,4.7,12.3,467.0,508.5,411.17
2018,3,1,12,45,187.0,328.5,4.75,12.25,458.5,490.13,396.8
2018,3,1,13,0,180.0,326.0,4.8,12.2,450.0,471.55,382.19
2018,3,1,13,15,196.5,307.0,4.85,12.25,440.0,453.97,368.97
2018,3,1,13,30,213.0,288.0,4.9,12.3,430.0,435.07,354.5
2018,3,1,13,45,114.0,246.0,4.95,12.3,321.5,314.5,256.41
2018,3,1,14,0,15.0,204.0,5.0,12.3,213.0,192.4,155.36
2018,3,1,14,15,290.0,183.0,5.0,12.3,352.0,345.03,283.85
2018,3,1,14,30,565.0,162.0,5.0,12.3,491.0,460.75,376.02
2018,3,1,14,45,545.0,159.0,5.0,12.3,460.5,409.98,332.22
2018,3,1,15,0,525.0,156.0,5.0,12.3,430.0,363.88,291.85
2018,3,1,15,15,473.5,153.5,5.0,12.3,386.0,308.34,243.68
2018,3,1,15,30,422.0,151.0,5.0,12.3,342.0,258.07,199.85
2018,3,1,15,45,337.0,143.0,4.95,12.15,285.5,200.8,152.11
2018,3,1,16,0,252.0,135.0,4.9,12.0,229.0,154.87,115.52
2018,3,1,16,15,238.5,118.0,4.8,11.75,197.5,120.08,87.21
2018,3,1,16,30,225.0,101.0,4.7,11.5,166.0,87.24,63.97
2018,3,1,16,45,123.0,83.0,4.65,11.2,117.5,65.94,53.77
2018,3,1,17,0,21.0,65.0,4.6,10.9,69.0,53.78,42.54
2018,3,1,17,15,11.5,46.5,4.65,10.75,48.5,39.74,29.4
2018,3,1,17,30,2.0,28.0,4.7,10.6,28.0,24.4,14.45
2018,3,1,17,45,4.0,16.0,4.75,10.4,16.0,14.03,0.0
2018,3,1,18,0,6.0,4.0,4.8,10.2,4.0,3.64,0.0
2018,3,1,18,15,3.0,2.0,4.9,10.2,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,10.1,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,2,6,45,77.5,13.0,1.75,6.2,17.5,48.66,0.0
2018,3,2,7,0,155.0,26.0,1.8,6.8,35.0,136.91,23.33
2018,3,2,7,15,220.0,39.5,1.95,7.25,66.5,209.68,166.73
2018,3,2,7,30,285.0,53.0,2.1,7.7,98.0,275.55,230.68
2018,3,2,7,45,328.5,67.5,2.2,8.1,136.5,334.81,284.2
2018,3,2,8,0,372.0,82.0,2.3,8.5,175.0,397.31,338.35
2018,3,2,8,15,375.0,98.0,2.45,8.8,209.0,433.57,368.78
2018,3,2,8,30,378.0,114.0,2.6,9.1,243.0,468.64,397.11
2018,3,2,8,45,365.5,133.5,2.75,9.4,272.5,493.84,416.18
2018,3,2,9,0,353.0,153.0,2.9,9.7,302.0,498.78,419.02
2018,3,2,9,15,312.0,178.5,3.1,9.85,320.5,501.24,418.86
2018,3,2,9,30,271.0,204.0,3.3,10.0,339.0,499.89,415.51
2018,3,2,9,45,447.0,180.0,3.5,10.2,422.5,655.25,540.54
2018,3,2,10,0,623.0,156.0,3.7,10.4,506.0,805.6,655.05
2018,3,2,10,15,493.0,190.0,3.8,10.5,476.5,718.1,585.53
2018,3,2,10,30,363.0,224.0,3.9,10.6,447.0,613.9,502.42
2018,3,2,10,45,214.5,254.5,4.0,10.65,387.5,486.05,398.52
2018,3,2,11,0,66.0,285.0,4.1,10.7,328.0,357.28,291.09
2018,3,2,11,15,52.5,278.0,4.15,10.7,313.0,333.04,271.32
2018,3,2,11,30,39.0,271.0,4.2,10.7,298.0,309.39,251.66
2018,3,2,11,45,25.5,250.5,4.3,10.75,268.0,271.83,220.78
2018,3,2,12,0,12.0,230.0,4.4,10.8,238.0,223.49,180.96
2018,3,2,12,15,7.0,180.5,4.45,10.75,185.0,170.25,137.23
2018,3,2,12,30,2.0,131.0,4.5,10.7,132.0,119.07,94.72
2018,3,2,12,45,1.5,126.5,4.55,10.65,127.5,114.34,90.85
2018,3,2,13,0,1.0,122.0,4.6,10.6,123.0,109.68,87.0
2018,3,2,13,15,0.5,116.0,4.55,10.55,116.5,103.71,82.06
2018,3,2,13,30,0.0,110.0,4.5,10.5,110.0,97.83,77.21
2018,3,2,13,45,13.0,123.5,4.5,10.4,132.0,118.74,95.23
2018,3,2,14,0,26.0,137.0,4.5,10.3,154.0,141.62,114.76
2018,3,2,14,15,114.5,194.0,4.4,10.2,262.0,248.82,204.87
2018,3,2,14,30,203.0,251.0,4.3,10.1,370.0,338.97,278.17
2018,3,2,14,45,144.0,221.5,4.25,9.95,303.5,270.0,221.06
2018,3,2,15,0,85.0,192.0,4.2,9.8,237.0,205.61,167.9
2018,3,2,15,15,42.5,142.5,4.2,9.8,165.0,141.01,114.21
2018,3,2,15,30,0.0,93.0,4.2,9.8,93.0,82.09,65.2
2018,3,2,15,45,1.0,77.0,3.9,9.55,77.5,68.35,53.61
2018,3,2,16,0,2.0,61.0,3.6,9.3,62.0,54.23,41.53
2018,3,2,16,15,38.0,68.5,3.5,9.1,79.5,63.94,48.49
2018,3,2,16,30,74.0,76.0,3.4,8.9,97.0,65.74,49.86
2018,3,2,16,45,78.5,62.0,3.3,8.7,80.5,51.1,40.91
2018,3,2,17,0,83.0,48.0,3.2,8.5,64.0,40.23,30.8
2018,3,2,17,15,57.5,35.5,3.2,8.4,45.0,30.13,21.24
2018,3,2,17,30,32.0,23.0,3.2,8.3,26.0,19.84,11.05
2018,3,2,17,45,19.0,14.0,3.2,8.15,15.5,12.17,0.0
2018,3,2,18,0,6.0,5.0,3.2,8.0,5.0,4.55,0.0
2018,3,2,18,15,3.0,2.5,3.15,7.85,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,3,6,45,48.5,14.5,1.6,6.75,17.5,36.33,0.0
2018,3,3,7,0,97.0,29.0,1.6,7.1,35.0,105.29,35.96
2018,3,3,7,15,210.0,45.0,1.7,7.35,74.0,211.82,169.86
2018,3,3,7,30,323.0,61.0,1.8,7.6,113.0,310.89,260.19
2018,3,3,7,45,410.5,70.0,1.9,7.85,160.0,394.05,333.57
2018,3,3,8,0,498.0,79.0,2.0,8.1,207.0,487.84,412.95
2018,3,3,8,15,557.0,85.5,2.05,8.2,256.0,562.05,473.5
2018,3,3,8,30,616.0,92.0,2.1,8.3,305.0,638.33,532.59
2018,3,3,8,45,659.0,95.5,2.15,8.4,352.5,699.31,578.01
2018,3,3,9,0,702.0,99.0,2.2,8.5,400.0,760.22,622.24
2018,3,3,9,15,632.0,114.0,2.25,8.65,405.5,734.1,600.53
2018,3,3,9,30,562.0,129.0,2.3,8.8,411.0,701.47,574.66
2018,3,3,9,45,377.0,154.0,2.35,8.9,349.5,559.3,462.39
2018,3,3,10,0,192.0,179.0,2.4,9.0,288.0,397.4,329.98
2018,3,3,10,15,241.0,220.0,2.45,9.05,364.5,493.26,406.69
2018,3,3,10,30,290.0,261.0,2.5,9.1,441.0,587.86,479.01
2018,3,3,10,45,281.5,271.0,2.5,9.15,451.5,588.52,477.59
2018,3,3,11,0,273.0,281.0,2.5,9.2,462.0,587.72,475.81
2018,3,3,11,15,179.5,233.5,2.55,9.2,353.5,421.36,345.24
2018,3,3,11,30,86.0,186.0,2.6,9.2,245.0,276.62,227.5
2018,3,3,11,45,44.5,135.0,2.65,9.2,165.5,169.95,139.16
2018,3,3,12,0,3.0,84.0,2.7,9.2,86.0,77.26,60.12
2018,3,3,12,15,55.0,197.5,2.75,9.2,236.5,238.71,196.12
2018,3,3,12,30,107.0,311.0,2.8,9.2,387.0,411.67,335.05
2018,3,3,12,45,184.0,316.5,2.85,9.2,446.0,474.67,385.71
2018,3,3,13,0,261.0,322.0,2.9,9.2,505.0,543.4,440.13
2018,3,3,13,15,292.0,308.5,2.95,9.1,509.0,538.43,436.84
2018,3,3,13,30,323.0,295.0,3.0,9.0,513.0,530.39,431.39
2018,3,3,13,45,231.0,251.0,3.0,8.95,404.5,406.11,332.75
2018,3,3,14,0,139.0,207.0,3.0,8.9,296.0,284.49,234.16
2018,3,3,14,15,76.0,154.5,3.05,8.85,203.0,189.53,155.59
2018,3,3,14,30,13.0,102.0,3.1,8.8,110.0,98.99,79.15
2018,3,3,14,45,30.5,145.5,3.1,8.75,162.0,145.04,118.27
2018,3,3,15,0,48.0,189.0,3.1,8.7,214.0,187.61,153.74
2018,3,3,15,15,142.5,171.0,3.1,8.7,238.0,202.57,164.45
2018,3,3,15,30,237.0,153.0,3.1,8.7,262.0,204.14,162.08
2018,3,3,15,45,426.5,123.5,2.9,8.5,295.5,205.71,154.46
2018,3,3,16,0,616.0,94.0,2.7,8.3,329.0,184.14,125.38
2018,3,3,16,15,572.0,85.5,2.55,8.05,280.5,129.42,81.6
2018,3,3,16,30,528.0,77.0,2.4,7.8,232.0,80.21,50.84
2018,3,3,16,45,538.0,64.0,2.25,7.55,196.5,48.49,38.74
2018,3,3,17,0,548.0,51.0,2.1,7.3,161.0,39.56,30.4
2018,3,3,17,15,440.0,43.0,2.1,7.05,115.5,34.2,25.08
2018,3,3,17,30,332.0,35.0,2.1,6.8,70.0,28.83,18.99
2018,3,3,17,45,200.0,22.0,2.1,6.55,40.0,18.47,0.0
2018,3,3,18,0,68.0,9.0,2.1,6.3,10.0,8.19,0.0
2018,3,3,18,15,34.0,4.5,2.05,6.15,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
