Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,0,38.0,230.0,2.7,12.1,259.0,257.32,207.24
2018,3,14,12,15,174.5,244.0,2.7,12.2,376.5,419.26,339.16
2018,3,14,12,30,311.0,258.0,2.7,12.3,494.0,545.55,438.35
2018,3,14,12,45,597.0,185.5,2.65,12.35,634.0,719.18,573.07
2018,3,14,13,0,883.0,113.0,2.6,12.4,774.0,842.32,661.81
2018,3,14,13,15,912.0,99.0,2.6,12.45,770.0,814.78,641.28
2018,3,14,13,30,941.0,85.0,2.6,12.5,766.0,781.98,618.3
2018,3,14,13,45,936.5,84.0,2.6,12.6,744.0,734.1,583.94
2018,3,14,14,0,932.0,83.0,2.6,12.7,722.0,683.87,545.04
2018,3,14,14,15,837.5,106.0,2.6,12.7,661.5,603.21,481.64
2018,3,14,14,30,743.0,129.0,2.6,12.7,601.0,526.3,420.12
2018,3,14,14,45,593.5,140.5,2.65,12.75,504.0,420.2,335.24
2018,3,14,15,0,444.0,152.0,2.7,12.8,407.0,326.74,259.45
2018,3,14,15,15,618.0,120.0,2.7,12.8,446.5,333.24,258.65
2018,3,14,15,30,792.0,88.0,2.7,12.8,486.0,318.68,236.96
2018,3,14,15,45,802.0,77.5,2.75,12.65,448.0,259.61,182.1
2018,3,14,16,0,812.0,67.0,2.8,12.5,410.0,198.67,126.69
2018,3,14,16,15,754.5,67.5,2.7,12.15,355.5,138.02,79.3
2018,3,14,16,30,697.0,68.0,2.6,11.8,301.0,80.16,44.83
2018,3,14,16,45,664.0,60.5,2.5,11.5,252.5,44.69,34.8
2018,3,14,17,0,631.0,53.0,2.4,11.2,204.0,40.16,30.67
2018,3,14,17,15,554.5,46.0,2.4,10.7,155.5,35.71,26.43
2018,3,14,17,30,478.0,39.0,2.4,10.2,107.0,31.19,21.9
2018,3,14,17,45,330.5,29.0,2.4,9.75,67.0,23.74,13.51
2018,3,14,18,0,183.0,19.0,2.4,9.3,27.0,17.28,0.0
2018,3,14,18,15,91.5,9.5,2.4,9.1,13.5,8.64,0.0
2018,3,14,18,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,15,6,15,55.5,7.0,2.55,7.05,8.5,0.0,0.0
2018,3,15,6,30,111.0,14.0,2.7,7.7,17.0,62.63,0.0
2018,3,15,6,45,255.5,26.0,2.85,8.35,52.5,185.84,108.67
2018,3,15,7,0,400.0,38.0,3.0,9.0,88.0,300.25,244.09
2018,3,15,7,15,346.0,41.0,3.15,9.25,98.5,291.79,245.3
2018,3,15,7,30,292.0,44.0,3.3,9.5,109.0,275.82,235.43
2018,3,15,7,45,146.0,42.0,3.4,9.8,74.5,171.82,146.58
2018,3,15,8,0,0.0,40.0,3.5,10.1,40.0,35.26,25.07
2018,3,15,8,15,0.0,54.0,3.55,10.2,54.0,47.67,35.84
2018,3,15,8,30,0.0,68.0,3.6,10.3,68.0,60.11,46.46
2018,3,15,8,45,0.0,71.0,3.65,10.45,71.0,62.78,48.59
2018,3,15,9,0,0.0,74.0,3.7,10.6,74.0,65.46,50.7
2018,3,15,9,15,0.0,86.0,3.75,10.75,86.0,76.16,59.61
2018,3,15,9,30,0.0,98.0,3.8,10.9,98.0,87.3,68.83
2018,3,15,9,45,16.0,150.0,3.85,11.05,160.0,152.96,124.38
2018,3,15,10,0,32.0,202.0,3.9,11.2,222.0,234.6,191.84
2018,3,15,10,15,153.0,229.5,4.0,11.35,332.5,399.95,329.12
2018,3,15,10,30,274.0,257.0,4.1,11.5,443.0,567.76,462.46
2018,3,15,10,45,340.5,236.0,4.2,11.65,475.5,606.7,493.31
2018,3,15,11,0,407.0,215.0,4.3,11.8,508.0,664.18,538.14
2018,3,15,11,15,237.0,237.0,4.35,11.85,408.5,497.47,404.71
2018,3,15,11,30,67.0,259.0,4.4,11.9,309.0,319.72,258.86
2018,3,15,11,45,37.0,227.0,4.45,12.0,254.5,255.26,206.27
2018,3,15,12,0,7.0,195.0,4.5,12.1,200.0,183.81,147.06
2018,3,15,12,15,34.0,236.5,4.55,12.1,262.5,257.8,208.21
2018,3,15,12,30,61.0,278.0,4.6,12.1,325.0,320.8,259.4
2018,3,15,12,45,72.0,256.5,4.65,12.1,311.0,304.83,247.0
2018,3,15,13,0,83.0,235.0,4.7,12.1,297.0,298.57,242.48
2018,3,15,13,15,56.0,216.5,4.7,12.05,258.0,245.11,198.64
2018,3,15,13,30,29.0,198.0,4.7,12.0,219.0,204.15,164.71
2018,3,15,13,45,14.5,141.5,4.65,12.0,152.0,139.28,111.24
2018,3,15,14,0,0.0,85.0,4.6,12.0,85.0,75.39,57.91
2018,3,15,14,15,0.0,81.0,4.55,11.95,81.0,71.81,55.05
2018,3,15,14,30,0.0,77.0,4.5,11.9,77.0,68.22,52.16
2018,3,15,14,45,17.0,124.5,4.45,11.9,134.5,119.46,95.33
2018,3,15,15,0,34.0,172.0,4.4,11.9,192.0,166.16,134.11
2018,3,15,15,15,73.5,174.5,4.4,11.9,213.0,178.91,144.01
2018,3,15,15,30,113.0,177.0,4.4,11.9,234.0,186.19,148.6
2018,3,15,15,45,110.5,166.5,4.25,11.75,218.0,166.76,131.83
2018,3,15,16,0,108.0,156.0,4.1,11.6,202.0,147.49,115.42
2018,3,15,16,15,115.5,137.5,4.0,11.45,181.5,123.7,95.4
2018,3,15,16,30,123.0,119.0,3.9,11.3,161.0,99.26,76.61
2018,3,15,16,45,75.0,98.0,3.8,11.15,122.5,76.87,63.76
2018,3,15,17,0,27.0,77.0,3.7,11.0,84.0,63.76,51.88
2018,3,15,17,15,13.5,57.0,3.65,10.8,60.5,48.98,38.29
2018,3,15,17,30,0.0,37.0,3.6,10.6,37.0,32.4,22.96
2018,3,15,17,45,13.0,24.0,3.5,10.4,24.5,21.14,11.64
2018,3,15,18,0,26.0,11.0,3.4,10.2,12.0,9.22,0.0
2018,3,15,18,15,13.0,5.5,3.35,10.1,6.0,5.0,0.0
2018,3,15,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.0,2.35,7.8,1.0,0.0,0.0
2018,3,16,6,30,0.0,2.0,2.5,8.0,2.0,1.82,0.0
2018,3,16,6,45,0.0,4.0,2.6,8.25,4.0,3.5,0.0
2018,3,16,7,0,0.0,6.0,2.7,8.5,6.0,5.26,0.0
2018,3,16,7,15,0.0,9.0,2.8,8.6,9.0,7.9,1.18
2018,3,16,7,30,0.0,12.0,2.9,8.7,12.0,10.54,3.56
2018,3,16,7,45,0.0,20.5,3.0,8.8,20.5,18.03,10.17
2018,3,16,8,0,0.0,29.0,3.1,8.9,29.0,25.53,16.76
2018,3,16,8,15,25.0,59.5,3.1,9.0,70.0,75.61,61.28
2018,3,16,8,30,50.0,90.0,3.1,9.1,111.0,129.2,108.11
2018,3,16,8,45,173.5,143.5,3.15,9.25,227.5,327.85,277.99
2018,3,16,9,0,297.0,197.0,3.2,9.4,344.0,507.75,424.14
2018,3,16,9,15,320.0,213.5,3.25,9.55,384.5,553.92,458.66
2018,3,16,9,30,343.0,230.0,3.3,9.7,425.0,599.72,493.07
2018,3,16,9,45,253.0,242.0,3.35,9.8,391.0,530.95,435.79
2018,3,16,10,0,163.0,254.0,3.4,9.9,357.0,439.28,360.61
2018,3,16,10,15,93.5,197.0,3.5,10.1,256.5,304.31,250.64
2018,3,16,10,30,24.0,140.0,3.6,10.3,156.0,158.8,128.85
2018,3,16,10,45,100.5,223.0,3.65,10.45,295.0,337.21,277.03
2018,3,16,11,0,177.0,306.0,3.7,10.6,434.0,502.59,408.0
2018,3,16,11,15,177.5,302.5,3.8,10.75,433.5,494.64,400.66
2018,3,16,11,30,178.0,299.0,3.9,10.9,433.0,486.1,393.73
2018,3,16,11,45,127.5,270.5,4.0,11.05,367.0,401.61,325.98
2018,3,16,12,0,77.0,242.0,4.1,11.2,301.0,319.38,259.24
2018,3,16,12,15,144.0,291.0,4.15,11.3,401.5,426.86,346.31
2018,3,16,12,30,211.0,340.0,4.2,11.4,502.0,529.14,426.55
2018,3,16,12,45,347.0,295.5,4.3,11.55,559.5,600.69,484.79
2018,3,16,13,0,483.0,251.0,4.4,11.7,617.0,661.77,534.02
2018,3,16,13,15,531.0,238.0,4.45,11.7,633.0,662.45,534.98
2018,3,16,13,30,579.0,225.0,4.5,11.7,649.0,657.74,531.85
2018,3,16,13,45,473.5,245.0,4.55,11.75,584.5,572.99,464.37
2018,3,16,14,0,368.0,265.0,4.6,11.8,520.0,489.21,397.19
2018,3,16,14,15,545.0,203.5,4.6,11.75,563.0,519.52,422.39
2018,3,16,14,30,722.0,142.0,4.6,11.7,606.0,527.26,427.36
2018,3,16,14,45,681.0,147.0,4.6,11.6,565.0,467.9,377.09
2018,3,16,15,0,640.0,152.0,4.6,11.5,524.0,411.54,328.52
2018,3,16,15,15,734.0,118.5,4.6,11.5,515.5,373.72,291.86
2018,3,16,15,30,828.0,85.0,4.6,11.5,507.0,326.8,245.05
2018,3,16,15,45,791.0,84.0,4.5,11.2,457.0,262.7,186.81
2018,3,16,16,0,754.0,83.0,4.4,10.9,407.0,202.41,133.46
2018,3,16,16,15,686.5,82.5,4.15,10.6,350.0,139.02,83.66
2018,3,16,16,30,619.0,82.0,3.9,10.3,293.0,87.58,53.53
2018,3,16,16,45,608.0,71.5,3.7,10.0,250.5,52.86,42.41
2018,3,16,17,0,597.0,61.0,3.5,9.7,208.0,46.32,36.44
2018,3,16,17,15,518.5,53.0,3.3,9.35,159.0,41.32,31.67
2018,3,16,17,30,440.0,45.0,3.1,9.0,110.0,36.23,26.58
2018,3,16,17,45,304.5,34.0,2.9,8.7,70.5,28.13,17.79
2018,3,16,18,0,169.0,23.0,2.7,8.4,31.0,18.29,0.0
2018,3,16,18,15,84.5,11.5,2.65,8.25,15.5,10.46,0.0
2018,3,16,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,6,15,61.0,9.0,1.3,6.95,11.0,0.0,0.0
2018,3,17,6,30,122.0,18.0,1.3,7.5,22.0,71.72,0.0
2018,3,17,6,45,245.5,30.0,1.3,8.0,56.5,189.95,131.74
2018,3,17,7,0,369.0,42.0,1.3,8.5,91.0,288.67,235.7
2018,3,17,7,15,280.5,61.5,1.35,8.8,108.5,275.22,229.99
2018,3,17,7,30,192.0,81.0,1.4,9.1,126.0,239.65,202.29
2018,3,17,7,45,175.0,102.0,1.45,9.4,150.5,260.99,220.84
2018,3,17,8,0,158.0,123.0,1.5,9.7,175.0,265.68,224.49
2018,3,17,8,15,238.5,138.5,1.5,9.9,231.0,366.86,308.64
2018,3,17,8,30,319.0,154.0,1.5,10.1,287.0,459.29,382.63
2018,3,17,8,45,290.0,180.0,1.5,10.25,311.5,474.72,391.85
2018,3,17,9,0,261.0,206.0,1.5,10.4,336.0,486.74,398.73
2018,3,17,9,15,259.0,226.5,1.5,10.6,365.0,513.75,417.75
2018,3,17,9,30,257.0,247.0,1.5,10.8,394.0,539.31,435.27
2018,3,17,9,45,321.0,240.0,1.5,11.0,436.0,593.82,476.67
2018,3,17,10,0,385.0,233.0,1.5,11.2,478.0,668.64,531.42
2018,3,17,10,15,383.5,252.0,1.5,11.35,506.0,671.17,531.2
2018,3,17,10,30,382.0,271.0,1.5,11.5,534.0,690.76,543.71
2018,3,17,10,45,372.0,293.0,1.5,11.65,556.5,703.18,550.59
2018,3,17,11,0,362.0,315.0,1.5,11.8,579.0,713.37,555.99
2018,3,17,11,15,284.0,307.0,1.55,11.9,517.0,621.35,487.46
2018,3,17,11,30,206.0,299.0,1.6,12.0,455.0,529.75,418.49
2018,3,17,11,45,126.0,278.0,1.65,12.1,374.0,407.96,324.95
2018,3,17,12,0,46.0,257.0,1.7,12.2,293.0,291.82,232.74
2018,3,17,12,15,67.5,269.5,1.75,12.2,322.0,321.27,257.09
2018,3,17,12,30,89.0,282.0,1.8,12.2,351.0,361.78,289.06
2018,3,17,12,45,106.0,249.0,1.9,12.25,330.5,337.16,270.62
2018,3,17,13,0,123.0,216.0,2.0,12.3,310.0,312.0,251.85
2018,3,17,13,15,65.5,158.5,2.05,12.3,208.5,204.44,164.82
2018,3,17,13,30,8.0,101.0,2.1,12.3,107.0,95.61,74.53
2018,3,17,13,45,95.0,197.5,2.15,12.25,264.0,252.77,204.91
2018,3,17,14,0,182.0,294.0,2.2,12.2,421.0,390.96,314.28
2018,3,17,14,15,141.0,269.5,2.2,12.15,365.5,331.34,266.25
2018,3,17,14,30,100.0,245.0,2.2,12.1,310.0,276.35,222.37
2018,3,17,14,45,85.0,232.5,2.2,12.1,285.5,246.59,198.45
2018,3,17,15,0,70.0,220.0,2.2,12.1,261.0,222.19,178.67
2018,3,17,15,15,239.0,190.0,2.2,12.1,315.0,252.51,200.42
2018,3,17,15,30,408.0,160.0,2.2,12.1,369.0,260.11,200.15
2018,3,17,15,45,530.5,131.0,2.05,11.9,377.0,235.73,172.52
2018,3,17,16,0,653.0,102.0,1.9,11.7,385.0,196.81,132.06
2018,3,17,16,15,640.0,89.5,1.8,11.4,339.0,139.46,85.5
2018,3,17,16,30,627.0,77.0,1.7,11.1,293.0,83.8,49.81
2018,3,17,16,45,613.0,69.0,1.6,10.75,252.0,50.73,40.37
2018,3,17,17,0,599.0,61.0,1.5,10.4,211.0,46.19,36.26
2018,3,17,17,15,520.0,53.0,1.5,9.9,161.5,41.18,31.54
2018,3,17,17,30,441.0,45.0,1.5,9.4,112.0,36.07,26.48
2018,3,17,17,45,312.0,33.5,1.5,8.85,72.0,27.5,17.53
2018,3,17,18,0,183.0,22.0,1.5,8.3,32.0,17.46,0.0
2018,3,17,18,15,91.5,11.0,1.5,8.1,16.0,10.01,0.0
2018,3,17,18,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,6,15,73.0,9.0,1.05,5.8,12.0,0.0,0.0
2018,3,18,6,30,146.0,18.0,1.1,6.2,24.0,82.92,0.0
2018,3,18,6,45,143.0,28.0,1.15,6.6,40.5,135.8,97.96
2018,3,18,7,0,140.0,38.0,1.2,7.0,57.0,137.43,112.31
2018,3,18,7,15,173.0,50.5,1.2,7.5,84.5,178.68,150.6
2018,3,18,7,30,206.0,63.0,1.2,8.0,112.0,223.0,190.2
2018,3,18,7,45,117.0,88.5,1.2,8.5,117.5,187.52,158.86
2018,3,18,8,0,28.0,114.0,1.2,9.0,123.0,141.79,117.53
2018,3,18,8,15,33.0,136.5,1.25,9.65,149.0,171.02,142.0
2018,3,18,8,30,38.0,159.0,1.3,10.3,175.0,200.3,165.75
2018,3,18,8,45,47.0,182.0,1.35,10.95,204.0,233.71,192.55
2018,3,18,9,0,56.0,205.0,1.4,11.6,233.0,267.36,218.97
2018,3,18,9,15,58.0,225.5,1.45,12.0,257.0,291.58,237.35
2018,3,18,9,30,60.0,246.0,1.5,12.4,281.0,315.57,255.35
2018,3,18,9,45,69.0,265.5,1.55,12.8,308.0,344.82,277.54
2018,3,18,10,0,78.0,285.0,1.6,13.2,335.0,373.94,299.33
2018,3,18,10,15,120.5,307.0,1.55,13.45,388.5,457.33,363.15
2018,3,18,10,30,163.0,329.0,1.5,13.7,442.0,521.98,410.99
2018,3,18,10,45,211.0,337.0,1.45,13.95,488.5,575.08,449.73
2018,3,18,11,0,259.0,345.0,1.4,14.2,535.0,645.12,499.54
2018,3,18,11,15,205.0,358.0,1.3,14.3,510.5,582.72,451.07
2018,3,18,11,30,151.0,371.0,1.2,14.4,486.0,538.17,416.24
2018,3,18,11,45,181.0,374.0,1.15,14.45,513.5,563.37,435.1
2018,3,18,12,0,211.0,377.0,1.1,14.5,541.0,586.63,451.72
2018,3,18,12,15,217.5,377.0,1.05,14.4,546.0,583.01,448.62
2018,3,18,12,30,224.0,377.0,1.0,14.3,551.0,578.12,444.91
2018,3,18,12,45,251.5,368.0,1.0,14.2,561.5,592.53,455.93
2018,3,18,13,0,279.0,359.0,1.0,14.1,572.0,591.32,455.69
2018,3,18,13,15,263.0,354.0,1.0,14.0,552.0,557.37,430.97
2018,3,18,13,30,247.0,349.0,1.0,13.9,532.0,515.61,400.73
2018,3,18,13,45,231.5,340.5,1.0,13.8,507.5,481.03,375.36
2018,3,18,14,0,216.0,332.0,1.0,13.7,483.0,447.33,350.26
2018,3,18,14,15,182.5,318.0,1.0,13.6,442.0,399.12,313.72
2018,3,18,14,30,149.0,304.0,1.0,13.5,401.0,354.24,279.39
2018,3,18,14,45,118.0,283.0,1.0,13.4,357.0,308.16,243.82
2018,3,18,15,0,87.0,262.0,1.0,13.3,313.0,264.56,209.88
2018,3,18,15,15,72.0,237.5,1.0,13.3,277.5,230.18,182.81
2018,3,18,15,30,57.0,213.0,1.0,13.3,242.0,198.08,157.35
2018,3,18,15,45,77.5,196.0,0.9,12.85,232.0,182.56,144.21
2018,3,18,16,0,98.0,179.0,0.8,12.4,222.0,164.52,128.63
2018,3,18,16,15,148.5,157.5,0.8,12.1,213.5,141.45,107.93
2018,3,18,16,30,199.0,136.0,0.8,11.8,205.0,110.74,83.78
2018,3,18,16,45,162.0,116.0,0.8,11.5,166.5,89.22,74.53
2018,3,18,17,0,125.0,96.0,0.8,11.2,128.0,74.84,61.74
2018,3,18,17,15,115.5,76.0,0.85,11.05,100.0,60.2,48.36
2018,3,18,17,30,106.0,56.0,0.9,10.9,72.0,45.18,34.39
2018,3,18,17,45,72.0,38.0,0.9,10.7,47.0,31.12,20.64
2018,3,18,18,0,38.0,20.0,0.9,10.5,22.0,16.83,0.0
2018,3,18,18,15,19.0,10.0,0.95,10.4,11.0,9.1,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,6,15,41.0,8.5,2.0,5.45,10.5,7.73,0.0
2018,3,19,6,30,82.0,17.0,2.1,6.3,21.0,72.29,0.0
2018,3,19,6,45,250.0,30.0,2.15,7.1,62.0,195.3,147.29
2018,3,19,7,0,418.0,43.0,2.2,7.9,103.0,319.33,264.28
2018,3,19,7,15,524.0,50.0,2.3,8.55,156.5,415.73,349.54
2018,3,19,7,30,630.0,57.0,2.4,9.2,210.0,521.13,438.72
2018,3,19,7,45,687.5,61.0,2.45,9.85,263.5,591.43,495.18
2018,3,19,8,0,745.0,65.0,2.5,10.5,317.0,670.01,554.74
2018,3,19,8,15,776.5,69.5,2.65,11.15,368.5,730.51,598.72
2018,3,19,8,30,808.0,74.0,2.8,11.8,420.0,790.59,641.15
2018,3,19,8,45,730.0,101.5,3.0,12.4,440.5,788.12,636.82
2018,3,19,9,0,652.0,129.0,3.2,13.0,461.0,772.1,622.86
2018,3,19,9,15,691.0,130.0,3.15,13.3,509.0,825.49,659.62
2018,3,19,9,30,730.0,131.0,3.1,13.6,557.0,877.6,694.14
2018,3,19,9,45,780.5,124.0,3.1,13.95,605.5,923.13,723.56
2018,3,19,10,0,831.0,117.0,3.1,14.3,654.0,973.86,756.25
2018,3,19,10,15,742.5,155.0,2.95,14.5,652.0,943.31,731.32
2018,3,19,10,30,654.0,193.0,2.8,14.7,650.0,899.79,698.27
2018,3,19,10,45,546.5,244.0,2.7,14.95,634.5,840.32,652.51
2018,3,19,11,0,439.0,295.0,2.6,15.2,619.0,783.95,607.58
2018,3,19,11,15,458.0,294.0,2.5,15.45,639.0,794.48,614.09
2018,3,19,11,30,477.0,293.0,2.4,15.7,659.0,802.37,618.14
2018,3,19,11,45,465.0,301.5,2.35,16.0,661.5,787.63,605.76
2018,3,19,12,0,453.0,310.0,2.3,16.3,664.0,770.86,592.25
2018,3,19,12,15,381.5,335.0,2.2,16.55,633.0,702.3,540.64
2018,3,19,12,30,310.0,360.0,2.1,16.8,602.0,649.23,499.86
2018,3,19,12,45,287.0,362.0,1.95,17.0,584.5,616.3,474.69
2018,3,19,13,0,264.0,364.0,1.8,17.2,567.0,583.63,449.52
2018,3,19,13,15,237.5,359.0,1.7,17.35,539.0,532.61,411.44
2018,3,19,13,30,211.0,354.0,1.6,17.5,511.0,493.58,381.89
2018,3,19,13,45,185.5,341.5,1.5,17.6,476.5,449.9,348.83
2018,3,19,14,0,160.0,329.0,1.4,17.7,442.0,408.34,317.16
2018,3,19,14,15,169.0,314.5,1.3,17.5,429.0,387.71,301.82
2018,3,19,14,30,178.0,300.0,1.2,17.3,416.0,366.01,285.22
2018,3,19,14,45,374.5,236.5,1.1,17.1,463.5,393.47,305.68
2018,3,19,15,0,571.0,173.0,1.0,16.9,511.0,397.89,305.16
2018,3,19,15,15,615.5,146.5,1.0,16.9,487.5,354.85,267.58
2018,3,19,15,30,660.0,120.0,1.0,16.9,464.0,303.59,222.09
2018,3,19,15,45,587.5,125.0,0.75,16.55,410.0,245.44,173.53
2018,3,19,16,0,515.0,130.0,0.5,16.2,356.0,193.95,132.12
2018,3,19,16,15,405.0,128.5,0.55,15.85,293.5,142.91,96.37
2018,3,19,16,30,295.0,127.0,0.6,15.5,231.0,108.97,78.51
2018,3,19,16,45,343.5,102.5,0.6,15.15,205.0,73.73,59.88
2018,3,19,17,0,392.0,78.0,0.6,14.8,179.0,57.59,45.71
2018,3,19,17,15,345.5,64.5,0.75,14.25,138.5,48.5,37.49
2018,3,19,17,30,299.0,51.0,0.9,13.7,98.0,39.05,28.7
2018,3,19,17,45,209.5,36.5,1.05,13.2,63.5,28.36,18.27
2018,3,19,18,0,120.0,22.0,1.2,12.7,29.0,17.33,0.0
2018,3,19,18,15,60.0,11.0,1.25,12.45,14.5,10.01,0.0
2018,3,19,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,20,6,15,5.5,2.5,0.75,10.15,3.0,4.51,0.0
2018,3,20,6,30,11.0,5.0,0.9,10.3,6.0,10.21,0.0
2018,3,20,6,45,5.5,7.5,1.1,10.5,8.0,9.55,2.01
2018,3,20,7,0,0.0,10.0,1.3,10.7,10.0,8.77,1.81
2018,3,20,7,15,0.0,12.5,1.45,10.8,12.5,10.98,3.84
2018,3,20,7,30,0.0,15.0,1.6,10.9,15.0,13.18,5.83
2018,3,20,7,45,0.0,14.5,1.75,11.0,14.5,12.74,5.47
2018,3,20,8,0,0.0,14.0,1.9,11.1,14.0,12.31,5.08
2018,3,20,8,15,0.0,16.5,2.0,11.25,16.5,14.52,6.98
2018,3,20,8,30,0.0,19.0,2.1,11.4,19.0,16.73,8.85
2018,3,20,8,45,0.0,24.5,2.15,11.6,24.5,21.6,13.0
2018,3,20,9,0,0.0,30.0,2.2,11.8,30.0,26.47,17.11
2018,3,20,9,15,0.0,55.0,2.35,11.85,55.0,48.62,35.93
2018,3,20,9,30,0.0,80.0,2.5,11.9,80.0,70.85,54.6
2018,3,20,9,45,0.5,120.5,2.6,12.0,121.0,108.92,86.31
2018,3,20,10,0,1.0,161.0,2.7,12.1,162.0,148.39,118.71
2018,3,20,10,15,1.0,156.5,2.85,12.1,157.5,143.55,114.44
2018,3,20,10,30,1.0,152.0,3.0,12.1,153.0,138.89,110.45
2018,3,20,10,45,0.5,145.0,3.1,12.15,145.5,131.5,104.18
2018,3,20,11,0,0.0,138.0,3.2,12.2,138.0,124.25,98.07
2018,3,20,11,15,1.0,146.5,3.3,12.2,147.5,133.07,105.29
2018,3,20,11,30,2.0,155.0,3.4,12.2,157.0,141.84,112.44
2018,3,20,11,45,1.0,144.0,3.5,12.2,145.0,130.44,102.98
2018,3,20,12,0,0.0,133.0,3.6,12.2,133.0,119.2,93.68
2018,3,20,12,15,0.0,124.5,3.75,12.2,124.5,111.32,87.2
2018,3,20,12,30,0.0,116.0,3.9,12.2,116.0,103.5,80.77
2018,3,20,12,45,0.0,105.0,4.0,12.15,105.0,93.48,72.53
2018,3,20,13,0,0.0,94.0,4.1,12.1,94.0,83.53,64.34
2018,3,20,13,15,0.0,98.5,3.85,12.15,98.5,87.55,67.71
2018,3,20,13,30,0.0,103.0,3.6,12.2,103.0,91.55,71.08
2018,3,20,13,45,0.0,106.0,3.4,12.2,106.0,94.18,73.34
2018,3,20,14,0,0.0,109.0,3.2,12.2,109.0,96.8,75.61
2018,3,20,14,15,0.0,96.5,3.05,12.2,96.5,85.63,66.43
2018,3,20,14,30,0.0,84.0,2.9,12.2,84.0,74.47,57.24
2018,3,20,14,45,0.0,78.5,2.8,12.2,78.5,69.55,53.24
2018,3,20,15,0,0.0,73.0,2.7,12.2,73.0,64.63,49.24
2018,3,20,15,15,0.0,71.0,2.7,12.2,71.0,62.83,47.86
2018,3,20,15,30,0.0,69.0,2.7,12.2,69.0,61.04,46.48
2018,3,20,15,45,0.0,74.0,2.6,12.05,74.0,65.46,50.42
2018,3,20,16,0,0.0,79.0,2.5,11.9,79.0,69.9,54.39
2018,3,20,16,15,0.0,81.0,2.5,11.85,81.0,71.35,55.79
2018,3,20,16,30,0.0,83.0,2.5,11.8,83.0,72.38,56.81
2018,3,20,16,45,0.0,74.0,2.5,11.7,74.0,64.41,52.5
2018,3,20,17,0,0.0,65.0,2.5,11.6,65.0,56.52,45.37
2018,3,20,17,15,0.0,52.5,2.6,11.5,52.5,45.83,35.53
2018,3,20,17,30,0.0,40.0,2.7,11.4,40.0,35.07,25.48
2018,3,20,17,45,0.5,27.0,2.8,11.35,27.0,23.81,14.67
2018,3,20,18,0,1.0,14.0,2.9,11.3,14.0,12.32,0.0
2018,3,20,18,15,0.5,7.0,2.9,11.25,7.0,6.37,0.0
2018,3,20,18,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,6,15,4.0,2.5,1.5,11.8,2.5,3.91,0.0
2018,3,21,6,30,8.0,5.0,1.5,12.0,5.0,8.84,0.0
2018,3,21,6,45,4.0,5.5,1.55,12.25,5.5,6.99,0.0
2018,3,21,7,0,0.0,6.0,1.6,12.5,6.0,5.26,0.0
2018,3,21,7,15,0.0,8.5,1.6,12.7,8.5,7.46,0.76
2018,3,21,7,30,0.0,11.0,1.6,12.9,11.0,9.66,2.71
2018,3,21,7,45,0.0,15.5,1.65,13.1,15.5,13.63,6.15
2018,3,21,8,0,0.0,20.0,1.7,13.3,20.0,17.6,9.57
2018,3,21,8,15,0.0,20.5,1.75,13.55,20.5,18.05,9.91
2018,3,21,8,30,0.0,21.0,1.8,13.8,21.0,18.5,10.24
2018,3,21,8,45,0.0,26.0,1.8,14.05,26.0,22.92,13.96
2018,3,21,9,0,0.0,31.0,1.8,14.3,31.0,27.35,17.65
2018,3,21,9,15,0.0,47.5,1.85,14.55,47.5,41.97,29.92
2018,3,21,9,30,0.0,64.0,1.9,14.8,64.0,56.63,42.08
2018,3,21,9,45,0.0,77.5,2.0,15.05,77.5,68.66,51.92
2018,3,21,10,0,0.0,91.0,2.1,15.3,91.0,80.7,61.71
2018,3,21,10,15,0.0,109.5,2.25,15.65,109.5,97.79,75.53
2018,3,21,10,30,0.0,128.0,2.4,16.0,128.0,115.06,89.38
2018,3,21,10,45,1.5,151.0,2.6,16.35,152.0,138.15,107.9
2018,3,21,11,0,3.0,174.0,2.8,16.7,176.0,161.31,126.31
2018,3,21,11,15,7.0,206.0,2.9,16.8,211.5,195.59,153.65
2018,3,21,11,30,11.0,238.0,3.0,16.9,247.0,229.83,180.68
2018,3,21,11,45,11.5,242.0,3.15,17.05,251.0,233.3,183.2
2018,3,21,12,0,12.0,246.0,3.3,17.2,255.0,236.69,185.75
2018,3,21,12,15,13.0,251.0,3.25,17.2,261.0,241.38,189.4
2018,3,21,12,30,14.0,256.0,3.2,17.2,267.0,245.9,192.95
2018,3,21,12,45,11.5,240.0,3.2,17.2,249.0,227.52,178.43
2018,3,21,13,0,9.0,224.0,3.2,17.2,231.0,209.55,164.26
2018,3,21,13,15,10.0,227.0,3.2,17.2,234.5,212.15,166.48
2018,3,21,13,30,11.0,230.0,3.2,17.2,238.0,214.56,168.53
2018,3,21,13,45,23.5,255.5,3.2,17.2,272.5,245.11,193.11
2018,3,21,14,0,36.0,281.0,3.2,17.2,307.0,278.59,219.72
2018,3,21,14,15,44.0,277.0,3.25,17.2,307.0,275.28,217.35
2018,3,21,14,30,52.0,273.0,3.3,17.2,307.0,270.92,214.15
2018,3,21,14,45,40.5,243.0,3.35,17.2,268.5,233.69,184.8
2018,3,21,15,0,29.0,213.0,3.4,17.2,230.0,198.48,156.92
2018,3,21,15,15,29.5,196.5,3.4,17.2,213.0,180.85,142.9
2018,3,21,15,30,30.0,180.0,3.4,17.2,196.0,163.4,128.85
2018,3,21,15,45,64.5,175.5,3.35,16.85,205.5,163.61,128.06
2018,3,21,16,0,99.0,171.0,3.3,16.5,215.0,156.71,121.0
2018,3,21,16,15,110.0,150.0,3.3,16.25,193.5,131.94,100.54
2018,3,21,16,30,121.0,129.0,3.3,16.0,172.0,106.18,80.97
2018,3,21,16,45,171.5,105.5,3.3,15.8,156.0,78.68,64.2
2018,3,21,17,0,222.0,82.0,3.3,15.6,140.0,62.97,50.33
2018,3,21,17,15,206.5,64.5,3.35,15.45,109.0,50.5,39.08
2018,3,21,17,30,191.0,47.0,3.4,15.3,78.0,35.56,25.49
2018,3,21,17,45,136.0,34.0,3.4,15.2,52.0,26.16,16.47
2018,3,21,18,0,81.0,21.0,3.4,15.1,26.0,17.19,2.07
2018,3,21,18,15,40.5,10.5,3.45,15.0,13.0,9.55,0.0
2018,3,21,18,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.0,3.55,13.45,3.0,2.73,0.0
2018,3,22,6,30,0.0,6.0,3.6,13.5,6.0,5.26,0.0
2018,3,22,6,45,0.0,10.0,3.65,13.55,10.0,8.78,1.43
2018,3,22,7,0,0.0,14.0,3.7,13.6,14.0,12.3,4.72
2018,3,22,7,15,0.0,16.5,3.7,13.65,16.5,14.5,6.76
2018,3,22,7,30,0.0,19.0,3.7,13.7,19.0,16.7,8.74
2018,3,22,7,45,0.0,23.0,3.75,13.8,23.0,20.24,11.8
2018,3,22,8,0,0.0,27.0,3.8,13.9,27.0,23.77,14.82
2018,3,22,8,15,0.0,33.5,3.85,13.85,33.5,29.53,19.71
2018,3,22,8,30,0.0,40.0,3.9,13.8,40.0,35.29,24.57
2018,3,22,8,45,54.5,95.5,4.0,13.8,124.0,151.11,124.41
2018,3,22,9,0,109.0,151.0,4.1,13.8,208.0,264.95,219.59
2018,3,22,9,15,240.5,186.0,4.2,13.7,325.5,446.72,368.69
2018,3,22,9,30,372.0,221.0,4.3,13.6,443.0,616.82,502.62
2018,3,22,9,45,603.5,164.5,4.35,13.5,551.5,808.22,649.76
2018,3,22,10,0,835.0,108.0,4.4,13.4,660.0,970.2,765.6
2018,3,22,10,15,863.5,103.0,4.45,13.4,697.0,988.02,776.09
2018,3,22,10,30,892.0,98.0,4.5,13.4,734.0,1013.24,793.04
2018,3,22,10,45,714.5,162.5,4.5,13.45,682.5,925.93,729.48
2018,3,22,11,0,537.0,227.0,4.5,13.5,631.0,807.83,641.85
2018,3,22,11,15,371.5,287.0,4.55,13.65,569.5,701.97,558.47
2018,3,22,11,30,206.0,347.0,4.6,13.8,508.0,563.82,449.24
2018,3,22,11,45,393.5,296.0,4.65,13.95,607.0,713.38,567.5
2018,3,22,12,0,581.0,245.0,4.7,14.1,706.0,828.14,655.71
2018,3,22,12,15,756.0,172.5,4.75,14.25,773.0,895.44,705.77
2018,3,22,12,30,931.0,100.0,4.8,14.4,840.0,937.37,735.52
2018,3,22,12,45,929.0,100.5,4.9,14.55,832.5,904.83,712.34
2018,3,22,13,0,927.0,101.0,5.0,14.7,825.0,869.03,687.15
2018,3,22,13,15,926.0,99.5,5.05,14.7,811.0,828.91,658.71
2018,3,22,13,30,925.0,98.0,5.1,14.7,797.0,785.84,627.87
2018,3,22,13,45,922.0,97.0,5.1,14.65,775.5,739.1,593.4
2018,3,22,14,0,919.0,96.0,5.1,14.6,754.0,689.93,554.59
2018,3,22,14,15,912.5,94.0,5.15,14.45,724.5,635.53,511.1
2018,3,22,14,30,906.0,92.0,5.2,14.3,695.0,579.52,465.01
2018,3,22,14,45,895.5,90.5,5.25,14.15,659.0,520.67,415.18
2018,3,22,15,0,885.0,89.0,5.3,14.0,623.0,461.14,363.16
2018,3,22,15,15,868.5,87.0,5.3,14.0,580.0,396.17,305.09
2018,3,22,15,30,852.0,85.0,5.3,14.0,537.0,333.53,247.71
2018,3,22,15,45,831.5,82.0,5.25,13.45,490.5,270.01,189.83
2018,3,22,16,0,811.0,79.0,5.2,12.9,444.0,208.25,134.82
2018,3,22,16,15,783.0,75.5,5.1,12.45,394.5,147.29,85.81
2018,3,22,16,30,755.0,72.0,5.0,12.0,345.0,89.63,51.2
2018,3,22,16,45,709.5,67.0,4.9,11.6,292.0,49.04,38.69
2018,3,22,17,0,664.0,62.0,4.8,11.2,239.0,46.65,36.57
2018,3,22,17,15,592.5,55.0,4.65,10.7,187.5,42.48,32.67
2018,3,22,17,30,521.0,48.0,4.5,10.2,136.0,38.26,28.51
2018,3,22,17,45,394.0,38.5,4.35,9.7,91.5,31.6,21.7
2018,3,22,18,0,267.0,29.0,4.2,9.2,47.0,24.89,7.83
2018,3,22,18,15,140.0,15.5,4.1,8.95,24.5,14.1,0.0
2018,3,22,18,30,13.0,2.0,4.0,8.7,2.0,0.0,0.0
2018,3,22,18,45,6.5,1.0,3.9,8.5,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,6,15,98.5,13.5,1.7,7.3,20.0,52.85,0.0
2018,3,23,6,30,197.0,27.0,1.7,8.1,40.0,146.15,56.02
2018,3,23,6,45,327.5,38.0,1.75,8.9,82.5,245.55,195.61
2018,3,23,7,0,458.0,49.0,1.8,9.7,125.0,352.44,291.55
2018,3,23,7,15,539.0,56.0,1.9,10.15,176.0,436.32,364.73
2018,3,23,7,30,620.0,63.0,2.0,10.6,227.0,526.5,440.02
2018,3,23,7,45,673.5,67.5,2.05,11.0,280.0,599.31,497.53
2018,3,23,8,0,727.0,72.0,2.1,11.4,333.0,670.21,550.45
2018,3,23,8,15,761.0,76.0,2.15,11.7,384.5,731.54,594.5
2018,3,23,8,30,795.0,80.0,2.2,12.0,436.0,792.61,637.12
2018,3,23,8,45,819.0,83.0,2.25,12.25,484.5,842.97,671.03
2018,3,23,9,0,843.0,86.0,2.3,12.5,533.0,891.59,703.15
2018,3,23,9,15,860.0,88.0,2.4,12.7,576.0,930.33,728.46
2018,3,23,9,30,877.0,90.0,2.5,12.9,619.0,956.56,744.97
2018,3,23,9,45,891.0,91.0,2.6,13.1,657.0,985.17,763.23
2018,3,23,10,0,905.0,92.0,2.7,13.3,695.0,1010.49,779.21
2018,3,23,10,15,913.5,94.5,2.8,13.5,727.0,1028.61,790.33
2018,3,23,10,30,922.0,97.0,2.9,13.7,759.0,1042.91,799.03
2018,3,23,10,45,928.0,98.5,3.05,13.85,783.0,1049.59,803.35
2018,3,23,11,0,934.0,100.0,3.2,14.0,807.0,1052.25,805.13
2018,3,23,11,15,681.5,193.5,3.3,14.1,715.0,914.33,709.54
2018,3,23,11,30,429.0,287.0,3.4,14.2,623.0,749.38,587.17
2018,3,23,11,45,326.0,324.5,3.5,14.25,581.5,663.26,522.25
2018,3,23,12,0,223.0,362.0,3.6,14.3,540.0,580.1,457.63
2018,3,23,12,15,177.5,359.5,3.7,14.3,501.0,526.33,416.33
2018,3,23,12,30,132.0,357.0,3.8,14.3,462.0,474.26,375.68
2018,3,23,12,45,82.0,319.0,3.85,14.3,384.0,373.55,297.13
2018,3,23,13,0,32.0,281.0,3.9,14.3,306.0,290.14,230.65
2018,3,23,13,15,155.0,257.5,3.95,14.25,375.5,368.96,296.82
2018,3,23,13,30,278.0,234.0,4.0,14.2,445.0,434.62,350.68
2018,3,23,13,45,559.5,178.5,4.05,14.15,587.0,571.71,460.44
2018,3,23,14,0,841.0,123.0,4.1,14.1,729.0,667.88,534.58
2018,3,23,14,15,821.5,124.0,4.1,13.95,695.5,611.23,488.93
2018,3,23,14,30,802.0,125.0,4.1,13.8,662.0,554.51,442.88
2018,3,23,14,45,537.0,183.0,4.15,13.7,534.0,426.86,340.53
2018,3,23,15,0,272.0,241.0,4.2,13.6,406.0,326.43,260.16
2018,3,23,15,15,490.0,178.5,4.2,13.6,450.0,333.43,260.71
2018,3,23,15,30,708.0,116.0,4.2,13.6,494.0,313.76,235.1
2018,3,23,15,45,568.0,134.5,4.1,13.2,420.5,247.8,180.72
2018,3,23,16,0,428.0,153.0,4.0,12.8,347.0,195.78,140.77
2018,3,23,16,15,393.5,137.5,3.85,12.5,300.0,147.7,102.87
2018,3,23,16,30,359.0,122.0,3.7,12.2,253.0,104.22,74.11
2018,3,23,16,45,376.0,103.0,3.55,11.9,221.5,73.8,60.83
2018,3,23,17,0,393.0,84.0,3.4,11.6,190.0,61.65,49.99
2018,3,23,17,15,362.0,69.5,3.15,11.15,151.0,52.03,41.2
2018,3,23,17,30,331.0,55.0,2.9,10.7,112.0,41.98,31.81
2018,3,23,17,45,233.5,41.5,2.7,10.2,75.0,32.14,22.24
2018,3,23,18,0,136.0,28.0,2.5,9.7,38.0,22.01,7.67
2018,3,23,18,15,72.5,15.0,2.5,9.55,20.0,13.64,0.0
2018,3,23,18,30,9.0,2.0,2.5,9.4,2.0,0.0,0.0
2018,3,23,18,45,4.5,1.0,2.45,9.25,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,24,5,45,5.0,1.0,1.55,6.7,1.0,0.0,0.0
2018,3,24,6,0,10.0,2.0,1.5,6.8,2.0,0.0,0.0
2018,3,24,6,15,67.5,13.5,1.6,7.35,18.0,40.21,0.0
2018,3,24,6,30,125.0,25.0,1.7,7.9,34.0,110.74,55.04
2018,3,24,6,45,93.5,42.5,1.8,8.45,52.5,117.16,92.25
2018,3,24,7,0,62.0,60.0,1.9,9.0,71.0,112.81,91.61
2018,3,24,7,15,157.0,78.0,2.0,9.25,117.5,206.79,174.34
2018,3,24,7,30,252.0,96.0,2.1,9.5,164.0,299.26,254.41
2018,3,24,7,45,286.0,110.5,2.15,9.8,203.0,350.99,297.93
2018,3,24,8,0,320.0,125.0,2.2,10.1,242.0,405.05,342.2
2018,3,24,8,15,531.5,109.0,2.25,10.4,336.0,591.76,492.95
2018,3,24,8,30,743.0,93.0,2.3,10.7,430.0,770.59,625.76
2018,3,24,8,45,807.0,87.0,2.4,11.0,488.5,838.6,672.18
2018,3,24,9,0,871.0,81.0,2.5,11.3,547.0,902.91,715.95
2018,3,24,9,15,865.5,89.5,2.6,11.5,584.0,938.5,738.97
2018,3,24,9,30,860.0,98.0,2.7,11.7,621.0,961.09,753.01
2018,3,24,9,45,895.5,93.5,2.85,11.95,667.0,993.63,774.46
2018,3,24,10,0,931.0,89.0,3.0,12.2,713.0,1033.53,800.84
2018,3,24,10,15,691.5,161.5,3.15,12.35,636.5,903.66,709.01
2018,3,24,10,30,452.0,234.0,3.3,12.5,560.0,738.59,586.88
2018,3,24,10,45,373.5,287.5,3.4,12.6,563.0,698.15,554.91
2018,3,24,11,0,295.0,341.0,3.5,12.7,566.0,674.67,534.03
2018,3,24,11,15,341.5,331.0,3.65,12.75,596.5,703.12,556.59
2018,3,24,11,30,388.0,321.0,3.8,12.8,627.0,729.33,577.07
2018,3,24,11,45,670.5,212.5,3.9,12.85,747.5,897.51,706.11
2018,3,24,12,0,953.0,104.0,4.0,12.9,868.0,1015.33,788.37
2018,3,24,12,15,937.0,111.0,4.1,12.85,862.5,983.06,765.49
2018,3,24,12,30,921.0,118.0,4.2,12.8,857.0,947.72,741.55
2018,3,24,12,45,779.0,172.0,4.3,12.8,793.0,856.54,677.3
2018,3,24,13,0,637.0,226.0,4.4,12.8,729.0,766.03,610.06
2018,3,24,13,15,496.5,275.5,4.45,12.7,663.0,670.42,536.12
2018,3,24,13,30,356.0,325.0,4.5,12.6,597.0,578.81,463.93
2018,3,24,13,45,387.5,298.0,4.55,12.5,585.5,553.74,445.83
2018,3,24,14,0,419.0,271.0,4.6,12.4,574.0,531.09,428.63
2018,3,24,14,15,256.0,271.0,4.55,12.2,454.0,402.73,325.81
2018,3,24,14,30,93.0,271.0,4.5,12.0,334.0,290.62,234.84
2018,3,24,14,45,318.5,214.5,4.5,11.85,412.0,346.08,280.04
2018,3,24,15,0,544.0,158.0,4.5,11.7,490.0,374.28,299.04
