Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,15,676.5,127.0,4.5,11.7,510.5,358.75,280.05
2018,3,24,15,30,809.0,96.0,4.5,11.7,531.0,329.93,247.34
2018,3,24,15,45,810.0,87.5,4.4,11.3,490.0,269.32,191.03
2018,3,24,16,0,811.0,79.0,4.3,10.9,449.0,207.93,135.26
2018,3,24,16,15,774.0,76.0,4.15,10.6,396.5,146.4,85.91
2018,3,24,16,30,737.0,73.0,4.0,10.3,344.0,89.34,51.74
2018,3,24,16,45,677.0,69.5,3.85,10.0,289.5,50.54,40.31
2018,3,24,17,0,617.0,66.0,3.7,9.7,235.0,49.41,39.32
2018,3,24,17,15,387.5,62.5,3.5,9.35,161.0,46.85,36.85
2018,3,24,17,30,158.0,59.0,3.3,9.0,87.0,46.22,35.86
2018,3,24,17,45,93.0,41.5,3.1,8.6,56.5,33.02,23.26
2018,3,24,18,0,28.0,24.0,2.9,8.2,26.0,20.19,7.66
2018,3,24,18,15,18.0,13.0,2.85,8.1,14.0,11.82,0.0
2018,3,24,18,30,8.0,2.0,2.8,8.0,2.0,0.0,0.0
2018,3,24,18,45,4.0,1.0,2.75,7.9,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.8,6.05,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.8,6.2,2.0,0.0,0.0
2018,3,25,6,15,106.0,17.0,1.85,6.85,24.5,59.53,0.0
2018,3,25,6,30,204.0,32.0,1.9,7.5,47.0,160.26,95.47
2018,3,25,6,45,329.0,42.5,2.0,8.15,90.0,252.0,204.21
2018,3,25,7,0,454.0,53.0,2.1,8.8,133.0,356.27,297.26
2018,3,25,7,15,532.5,60.0,2.15,9.15,184.0,438.91,369.42
2018,3,25,7,30,611.0,67.0,2.2,9.5,235.0,527.47,443.49
2018,3,25,7,45,663.5,72.0,2.3,9.8,288.0,600.04,501.43
2018,3,25,8,0,716.0,77.0,2.4,10.1,341.0,675.04,558.25
2018,3,25,8,15,750.0,81.0,2.45,10.4,392.5,731.17,598.63
2018,3,25,8,30,784.0,85.0,2.5,10.7,444.0,791.9,641.44
2018,3,25,8,45,809.0,87.5,2.5,11.0,492.0,842.17,675.13
2018,3,25,9,0,834.0,90.0,2.5,11.3,540.0,890.75,706.97
2018,3,25,9,15,856.5,91.0,2.55,11.5,585.0,933.08,734.55
2018,3,25,9,30,879.0,92.0,2.6,11.7,630.0,963.09,753.27
2018,3,25,9,45,898.0,91.5,2.65,11.95,670.0,994.67,772.99
2018,3,25,10,0,917.0,91.0,2.7,12.2,710.0,1023.12,790.46
2018,3,25,10,15,927.0,92.0,2.75,12.35,742.0,1040.95,801.01
2018,3,25,10,30,937.0,93.0,2.8,12.5,774.0,1054.95,809.17
2018,3,25,10,45,945.0,93.0,2.85,12.65,798.5,1061.82,812.68
2018,3,25,11,0,953.0,93.0,2.9,12.8,823.0,1064.64,813.68
2018,3,25,11,15,957.5,93.0,2.9,12.95,839.5,1059.85,809.23
2018,3,25,11,30,962.0,93.0,2.9,13.1,856.0,1050.95,802.25
2018,3,25,11,45,964.5,93.0,2.95,13.2,864.5,1036.0,792.0
2018,3,25,12,0,967.0,93.0,3.0,13.3,873.0,1017.03,779.18
2018,3,25,12,15,841.0,141.5,3.05,13.35,820.0,936.17,723.77
2018,3,25,12,30,715.0,190.0,3.1,13.4,767.0,852.1,665.54
2018,3,25,12,45,679.5,201.0,3.1,13.45,745.0,805.44,632.46
2018,3,25,13,0,644.0,212.0,3.1,13.5,723.0,758.11,597.3
2018,3,25,13,15,476.0,234.5,3.1,13.5,608.0,614.65,488.72
2018,3,25,13,30,308.0,257.0,3.1,13.5,493.0,478.26,382.81
2018,3,25,13,45,608.0,179.5,3.1,13.5,627.5,605.66,484.93
2018,3,25,14,0,908.0,102.0,3.1,13.5,762.0,688.55,548.24
2018,3,25,14,15,844.5,111.0,3.05,13.5,705.0,612.2,487.41
2018,3,25,14,30,781.0,120.0,3.0,13.5,648.0,538.21,428.2
2018,3,25,14,45,491.5,174.5,3.0,13.45,500.5,396.89,315.9
2018,3,25,15,0,202.0,229.0,3.0,13.4,353.0,285.67,227.47
2018,3,25,15,15,102.5,171.0,3.0,13.4,234.0,186.09,147.7
2018,3,25,15,30,3.0,113.0,3.0,13.4,115.0,100.36,78.99
2018,3,25,15,45,21.5,117.5,2.9,13.2,127.5,106.93,84.19
2018,3,25,16,0,40.0,122.0,2.8,13.0,140.0,111.15,87.08
2018,3,25,16,15,118.0,129.5,2.7,12.65,175.0,118.07,89.88
2018,3,25,16,30,196.0,137.0,2.6,12.3,210.0,110.89,84.04
2018,3,25,16,45,397.5,99.5,2.55,12.0,219.0,71.2,58.46
2018,3,25,17,0,599.0,62.0,2.5,11.7,228.0,45.96,35.9
2018,3,25,17,15,512.0,56.5,2.5,11.15,177.0,43.02,33.18
2018,3,25,17,30,425.0,51.0,2.5,10.6,126.0,40.2,30.32
2018,3,25,17,45,337.5,40.0,2.5,10.05,87.0,32.41,22.68
2018,3,25,18,0,250.0,29.0,2.5,9.5,48.0,24.32,11.3
2018,3,25,18,15,134.5,16.0,2.5,9.3,25.0,14.55,0.0
2018,3,25,18,30,19.0,3.0,2.5,9.1,2.0,0.0,0.0
2018,3,25,18,45,9.5,1.5,2.55,8.85,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,26,5,45,14.5,2.0,2.5,4.85,1.5,0.0,0.0
2018,3,26,6,0,29.0,4.0,2.5,5.1,3.0,0.0,0.0
2018,3,26,6,15,196.0,16.0,2.6,5.8,30.0,96.43,0.0
2018,3,26,6,30,363.0,28.0,2.7,6.5,57.0,231.35,153.68
2018,3,26,6,45,473.5,35.0,2.8,7.25,102.5,321.9,263.48
2018,3,26,7,0,584.0,42.0,2.9,8.0,148.0,415.2,348.58
2018,3,26,7,15,647.5,48.0,3.0,8.75,200.5,493.59,417.39
2018,3,26,7,30,711.0,54.0,3.1,9.5,253.0,576.32,486.12
2018,3,26,7,45,752.5,58.0,3.25,10.2,306.0,644.27,538.77
2018,3,26,8,0,794.0,62.0,3.4,10.9,359.0,713.41,590.34
2018,3,26,8,15,822.5,65.0,3.45,11.5,410.5,771.38,631.46
2018,3,26,8,30,851.0,68.0,3.5,12.1,462.0,820.49,664.82
2018,3,26,8,45,870.0,70.5,3.55,12.65,509.5,867.07,695.71
2018,3,26,9,0,889.0,73.0,3.6,13.2,557.0,911.57,724.5
2018,3,26,9,15,905.0,74.5,3.6,13.65,601.0,949.55,748.14
2018,3,26,9,30,921.0,76.0,3.6,14.1,645.0,984.66,769.49
2018,3,26,9,45,932.5,77.5,3.55,14.5,683.0,1012.23,785.18
2018,3,26,10,0,944.0,79.0,3.5,14.9,721.0,1036.25,798.37
2018,3,26,10,15,951.0,79.5,3.5,15.2,751.0,1050.82,805.81
2018,3,26,10,30,958.0,80.0,3.5,15.5,781.0,1061.45,810.77
2018,3,26,10,45,963.5,81.0,3.45,15.75,805.0,1067.11,812.25
2018,3,26,11,0,969.0,82.0,3.4,16.0,829.0,1068.61,811.12
2018,3,26,11,15,972.5,83.0,3.35,16.2,845.5,1063.93,806.19
2018,3,26,11,30,976.0,84.0,3.3,16.4,862.0,1055.07,798.67
2018,3,26,11,45,977.0,83.5,3.25,16.6,869.0,1037.95,785.81
2018,3,26,12,0,978.0,83.0,3.2,16.8,876.0,1016.84,770.47
2018,3,26,12,15,974.0,85.5,3.2,16.9,875.0,990.47,752.41
2018,3,26,12,30,970.0,88.0,3.2,17.0,874.0,960.47,731.94
2018,3,26,12,45,962.5,90.5,3.15,17.15,864.0,923.98,706.53
2018,3,26,13,0,955.0,93.0,3.1,17.3,854.0,884.45,679.01
2018,3,26,13,15,948.5,93.0,3.05,17.3,836.5,840.36,648.58
2018,3,26,13,30,942.0,93.0,3.0,17.3,819.0,793.67,616.13
2018,3,26,13,45,933.5,93.5,3.0,17.35,794.5,743.72,580.91
2018,3,26,14,0,925.0,94.0,3.0,17.4,770.0,691.8,541.46
2018,3,26,14,15,914.5,93.0,3.0,17.35,738.0,635.57,497.98
2018,3,26,14,30,904.0,92.0,3.0,17.3,706.0,578.15,452.27
2018,3,26,14,45,890.0,90.0,3.0,17.25,667.5,517.19,402.41
2018,3,26,15,0,876.0,88.0,3.0,17.2,629.0,456.0,350.73
2018,3,26,15,15,857.5,85.0,3.0,17.2,584.0,392.35,295.56
2018,3,26,15,30,839.0,82.0,3.0,17.2,539.0,326.24,237.21
2018,3,26,15,45,817.0,80.0,2.9,16.85,492.5,264.09,181.81
2018,3,26,16,0,795.0,78.0,2.8,16.5,446.0,203.9,129.35
2018,3,26,16,15,764.0,75.0,2.65,16.0,396.0,144.1,82.46
2018,3,26,16,30,733.0,72.0,2.5,15.5,346.0,87.99,49.6
2018,3,26,16,45,688.5,67.0,2.4,15.0,294.0,48.45,37.64
2018,3,26,17,0,644.0,62.0,2.3,14.5,242.0,46.07,35.6
2018,3,26,17,15,577.0,55.0,2.35,13.8,191.0,41.92,31.84
2018,3,26,17,30,510.0,48.0,2.4,13.1,140.0,37.68,27.81
2018,3,26,17,45,400.0,39.0,2.4,12.35,96.5,31.48,21.72
2018,3,26,18,0,290.0,30.0,2.4,11.6,53.0,25.2,12.6
2018,3,26,18,15,154.5,16.5,2.45,11.45,28.0,15.01,0.0
2018,3,26,18,30,19.0,3.0,2.5,11.3,3.0,0.0,0.0
2018,3,26,18,45,9.5,1.5,2.55,11.1,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,27,5,45,19.0,3.0,2.45,8.95,2.5,0.0,0.0
2018,3,27,6,0,38.0,6.0,2.4,9.2,5.0,0.0,0.0
2018,3,27,6,15,177.0,18.0,2.45,10.0,31.0,90.66,0.0
2018,3,27,6,30,316.0,30.0,2.5,10.8,57.0,213.61,148.14
2018,3,27,6,45,426.0,38.0,2.6,11.55,101.5,300.91,243.52
2018,3,27,7,0,536.0,46.0,2.7,12.3,146.0,398.15,329.49
2018,3,27,7,15,602.0,52.5,2.7,12.9,197.5,475.72,396.16
2018,3,27,7,30,668.0,59.0,2.7,13.5,249.0,554.05,460.5
2018,3,27,7,45,696.5,66.0,2.75,14.05,298.5,614.37,506.34
2018,3,27,8,0,725.0,73.0,2.8,14.6,348.0,674.89,550.59
2018,3,27,8,15,630.0,105.5,2.85,15.05,368.0,670.42,544.69
2018,3,27,8,30,535.0,138.0,2.9,15.5,388.0,642.87,521.55
2018,3,27,8,45,645.5,123.5,2.95,16.0,456.0,748.52,598.44
2018,3,27,9,0,756.0,109.0,3.0,16.5,524.0,849.69,668.42
2018,3,27,9,15,819.5,98.0,2.95,16.9,580.0,909.06,706.4
2018,3,27,9,30,883.0,87.0,2.9,17.3,636.0,962.86,739.98
2018,3,27,9,45,892.0,89.0,2.85,17.7,672.0,987.72,753.26
2018,3,27,10,0,901.0,91.0,2.8,18.1,708.0,1009.11,764.37
2018,3,27,10,15,895.0,98.5,2.75,18.4,734.0,1018.31,767.64
2018,3,27,10,30,889.0,106.0,2.7,18.7,760.0,1023.36,768.37
2018,3,27,10,45,791.0,154.0,2.7,19.05,749.5,988.16,742.8
2018,3,27,11,0,693.0,202.0,2.7,19.4,739.0,944.66,712.09
2018,3,27,11,15,624.0,240.5,2.65,19.65,731.5,907.28,684.72
2018,3,27,11,30,555.0,279.0,2.6,19.9,724.0,863.84,651.77
2018,3,27,11,45,571.5,276.5,2.6,20.15,738.5,863.55,651.23
2018,3,27,12,0,588.0,274.0,2.6,20.4,753.0,860.09,648.19
2018,3,27,12,15,611.0,262.5,2.6,20.55,760.0,853.32,643.46
2018,3,27,12,30,634.0,251.0,2.6,20.7,767.0,840.29,634.52
2018,3,27,12,45,677.5,225.5,2.55,20.9,772.0,827.47,625.88
2018,3,27,13,0,721.0,200.0,2.5,21.1,777.0,809.09,613.27
2018,3,27,13,15,743.5,182.5,2.5,21.2,767.5,776.5,590.72
2018,3,27,13,30,766.0,165.0,2.5,21.3,758.0,739.88,565.0
2018,3,27,13,45,851.0,123.5,2.45,21.35,763.5,718.51,550.33
2018,3,27,14,0,936.0,82.0,2.4,21.4,769.0,687.22,527.56
2018,3,27,14,15,927.5,80.5,2.4,21.4,738.0,631.29,485.06
2018,3,27,14,30,919.0,79.0,2.4,21.4,707.0,573.95,440.34
2018,3,27,14,45,907.5,77.5,2.4,21.4,669.5,514.01,392.17
2018,3,27,15,0,896.0,76.0,2.4,21.4,632.0,453.53,341.92
2018,3,27,15,15,881.0,74.5,2.4,21.4,589.5,391.48,288.9
2018,3,27,15,30,866.0,73.0,2.4,21.4,547.0,329.84,234.86
2018,3,27,15,45,842.0,71.5,2.35,20.95,499.0,266.7,179.75
2018,3,27,16,0,818.0,70.0,2.3,20.5,451.0,200.98,123.84
2018,3,27,16,15,783.0,68.5,2.2,19.9,400.0,140.62,77.47
2018,3,27,16,30,748.0,67.0,2.1,19.3,349.0,84.38,45.44
2018,3,27,16,45,694.0,62.0,2.05,18.7,293.5,48.81,37.37
2018,3,27,17,0,640.0,57.0,2.0,18.1,238.0,45.93,34.95
2018,3,27,17,15,552.0,53.0,1.95,17.3,186.0,40.05,29.75
2018,3,27,17,30,464.0,49.0,1.9,16.5,134.0,38.27,27.95
2018,3,27,17,45,354.5,39.5,1.9,15.7,92.0,31.69,21.64
2018,3,27,18,0,245.0,30.0,1.9,14.9,50.0,24.97,12.86
2018,3,27,18,15,140.5,17.5,1.9,14.6,27.0,15.92,0.0
2018,3,27,18,30,36.0,5.0,1.9,14.3,4.0,0.0,0.0
2018,3,27,18,45,18.0,2.5,1.9,14.0,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,28,5,45,22.5,3.0,1.1,10.85,2.5,0.0,0.0
2018,3,28,6,0,45.0,6.0,1.1,11.0,5.0,0.0,0.0
2018,3,28,6,15,189.0,18.0,1.2,11.65,32.5,96.07,0.0
2018,3,28,6,30,333.0,30.0,1.3,12.3,60.0,223.58,160.23
2018,3,28,6,45,439.0,38.5,1.35,13.0,105.5,309.17,248.17
2018,3,28,7,0,545.0,47.0,1.4,13.7,151.0,405.57,331.35
2018,3,28,7,15,609.5,52.5,1.55,14.15,202.0,481.46,395.63
2018,3,28,7,30,674.0,58.0,1.7,14.6,253.0,558.22,457.89
2018,3,28,7,45,717.0,62.0,1.85,15.05,305.5,625.75,508.8
2018,3,28,8,0,760.0,66.0,2.0,15.5,358.0,694.64,558.94
2018,3,28,8,15,789.5,69.5,2.05,16.0,409.0,752.75,598.81
2018,3,28,8,30,819.0,73.0,2.1,16.5,460.0,810.23,637.14
2018,3,28,8,45,840.5,75.0,2.15,16.95,507.5,849.08,661.53
2018,3,28,9,0,862.0,77.0,2.2,17.4,555.0,894.24,690.07
2018,3,28,9,15,880.0,78.0,2.2,17.9,598.5,932.66,712.83
2018,3,28,9,30,898.0,79.0,2.2,18.4,642.0,968.4,733.51
2018,3,28,9,45,914.0,79.0,2.2,18.85,681.0,997.97,749.99
2018,3,28,10,0,930.0,79.0,2.2,19.3,720.0,1024.23,764.24
2018,3,28,10,15,938.5,80.0,2.2,19.75,751.0,1040.64,772.04
2018,3,28,10,30,947.0,81.0,2.2,20.2,782.0,1053.16,777.49
2018,3,28,10,45,952.5,82.5,2.2,20.6,806.0,1059.23,779.07
2018,3,28,11,0,958.0,84.0,2.2,21.0,830.0,1061.18,778.22
2018,3,28,11,15,961.5,84.0,2.2,21.3,845.5,1055.26,772.82
2018,3,28,11,30,965.0,84.0,2.2,21.6,861.0,1045.24,765.04
2018,3,28,11,45,965.5,84.5,2.25,21.95,868.5,1028.79,753.75
2018,3,28,12,0,966.0,85.0,2.3,22.3,876.0,1008.39,740.06
2018,3,28,12,15,965.5,85.0,2.3,22.45,875.5,982.65,723.01
2018,3,28,12,30,965.0,85.0,2.3,22.6,875.0,953.22,703.62
2018,3,28,12,45,962.5,85.5,2.3,22.8,866.5,919.02,680.97
2018,3,28,13,0,960.0,86.0,2.3,23.0,858.0,881.51,656.08
2018,3,28,13,15,956.0,85.5,2.3,23.1,841.5,838.67,627.73
2018,3,28,13,30,952.0,85.0,2.3,23.2,825.0,793.04,597.27
2018,3,28,13,45,946.5,84.0,2.25,23.3,801.0,743.28,563.32
2018,3,28,14,0,941.0,83.0,2.2,23.4,777.0,691.3,524.95
2018,3,28,14,15,933.0,81.5,2.2,23.4,746.0,635.38,483.14
2018,3,28,14,30,925.0,80.0,2.2,23.4,715.0,577.98,438.91
2018,3,28,14,45,914.0,78.5,2.2,23.35,677.5,517.91,391.27
2018,3,28,15,0,903.0,77.0,2.2,23.3,640.0,457.24,341.48
2018,3,28,15,15,887.5,75.5,2.2,23.3,597.0,394.57,288.53
2018,3,28,15,30,872.0,74.0,2.2,23.3,554.0,332.37,234.58
2018,3,28,15,45,852.0,71.5,2.15,22.8,506.5,268.96,179.65
2018,3,28,16,0,832.0,69.0,2.1,22.3,459.0,207.12,127.14
2018,3,28,16,15,804.0,65.5,2.0,21.7,408.0,140.31,75.73
2018,3,28,16,30,776.0,62.0,1.9,21.1,357.0,81.47,41.96
2018,3,28,16,45,735.5,58.0,1.85,20.45,305.0,45.67,34.36
2018,3,28,17,0,695.0,54.0,1.8,19.8,253.0,43.54,32.61
2018,3,28,17,15,610.0,50.0,1.75,18.95,198.5,41.23,30.58
2018,3,28,17,30,525.0,46.0,1.7,18.1,144.0,35.76,25.6
2018,3,28,17,45,379.0,38.0,1.7,17.25,97.0,30.26,20.33
2018,3,28,18,0,233.0,30.0,1.7,16.4,50.0,23.55,12.22
2018,3,28,18,15,135.0,17.5,1.7,16.05,27.0,15.92,0.0
2018,3,28,18,30,37.0,5.0,1.7,15.7,4.0,0.0,0.0
2018,3,28,18,45,18.5,2.5,1.7,15.4,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,29,5,45,18.5,3.0,1.1,12.7,3.0,0.0,0.0
2018,3,29,6,0,37.0,6.0,1.1,12.9,6.0,5.46,0.0
2018,3,29,6,15,133.5,19.5,1.15,13.55,30.5,93.65,0.0
2018,3,29,6,30,230.0,33.0,1.2,14.2,55.0,177.49,129.54
2018,3,29,6,45,282.0,46.5,1.25,14.9,90.5,232.57,186.14
2018,3,29,7,0,334.0,60.0,1.3,15.6,126.0,293.74,239.94
2018,3,29,7,15,439.5,67.5,1.4,16.05,181.0,391.61,321.59
2018,3,29,7,30,545.0,75.0,1.5,16.5,236.0,495.57,404.95
2018,3,29,7,45,626.0,77.5,1.6,17.0,295.5,583.45,472.27
2018,3,29,8,0,707.0,80.0,1.7,17.5,355.0,676.11,539.34
2018,3,29,8,15,769.5,77.0,1.75,18.0,413.5,746.94,587.77
2018,3,29,8,30,832.0,74.0,1.8,18.5,472.0,823.76,639.04
2018,3,29,8,45,853.0,77.0,1.85,19.0,520.5,863.8,663.41
2018,3,29,9,0,874.0,80.0,1.9,19.5,569.0,910.06,691.95
2018,3,29,9,15,891.0,81.5,1.85,19.95,612.5,948.38,713.58
2018,3,29,9,30,908.0,83.0,1.8,20.4,656.0,983.91,733.03
2018,3,29,9,45,922.0,83.5,1.8,20.9,694.5,1012.2,748.04
2018,3,29,10,0,936.0,84.0,1.8,21.4,733.0,1037.07,760.83
2018,3,29,10,15,943.5,85.5,1.8,21.8,764.0,1052.98,768.2
2018,3,29,10,30,951.0,87.0,1.8,22.2,795.0,1064.95,773.26
2018,3,29,10,45,943.0,94.5,1.8,22.65,814.5,1064.18,770.29
2018,3,29,11,0,935.0,102.0,1.8,23.1,834.0,1059.13,764.95
2018,3,29,11,15,941.0,101.5,1.8,23.4,851.0,1055.01,760.86
2018,3,29,11,30,947.0,101.0,1.8,23.7,868.0,1046.83,754.37
2018,3,29,11,45,944.5,103.5,1.8,24.0,874.5,1029.6,742.37
2018,3,29,12,0,942.0,106.0,1.8,24.3,881.0,1008.55,728.17
2018,3,29,12,15,958.0,98.0,1.8,24.5,886.0,989.79,715.85
2018,3,29,12,30,974.0,90.0,1.8,24.7,891.0,966.62,700.77
2018,3,29,12,45,971.0,90.5,1.8,24.9,882.0,931.56,678.1
2018,3,29,13,0,968.0,91.0,1.8,25.1,873.0,893.2,653.32
2018,3,29,13,15,851.5,141.0,1.8,25.1,819.0,817.03,603.77
2018,3,29,13,30,735.0,191.0,1.8,25.1,765.0,741.5,551.6
2018,3,29,13,45,726.0,186.5,1.85,25.15,739.5,692.63,518.02
2018,3,29,14,0,717.0,182.0,1.9,25.2,714.0,642.61,482.48
2018,3,29,14,15,750.0,159.0,1.95,25.05,695.0,599.61,451.73
2018,3,29,14,30,783.0,136.0,2.0,24.9,676.0,552.89,416.81
2018,3,29,14,45,796.0,122.0,2.05,24.8,645.5,499.4,375.15
2018,3,29,15,0,809.0,108.0,2.1,24.7,615.0,443.08,329.61
2018,3,29,15,15,845.0,92.0,2.1,24.7,589.5,390.67,284.47
2018,3,29,15,30,881.0,76.0,2.1,24.7,564.0,336.64,236.1
2018,3,29,15,45,860.0,73.5,2.1,24.1,515.5,272.4,181.0
2018,3,29,16,0,839.0,71.0,2.1,23.5,467.0,205.13,124.62
2018,3,29,16,15,808.5,68.5,2.0,22.75,415.5,143.12,77.47
2018,3,29,16,30,778.0,66.0,1.9,22.0,364.0,84.67,44.38
2018,3,29,16,45,735.5,62.0,1.8,21.3,311.0,48.85,36.98
2018,3,29,17,0,693.0,58.0,1.7,20.6,258.0,46.85,35.38
2018,3,29,17,15,629.0,52.5,1.65,19.7,206.0,39.76,29.21
2018,3,29,17,30,565.0,47.0,1.6,18.8,154.0,36.64,26.31
2018,3,29,17,45,455.0,39.0,1.55,17.9,108.0,31.22,21.15
2018,3,29,18,0,345.0,31.0,1.5,17.0,62.0,25.78,14.31
2018,3,29,18,15,195.0,19.0,1.5,16.65,34.0,17.28,0.0
2018,3,29,18,30,45.0,7.0,1.5,16.3,6.0,0.0,0.0
2018,3,29,18,45,22.5,3.5,1.45,15.9,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,3,30,5,45,8.0,3.0,0.45,12.2,3.0,0.0,0.0
2018,3,30,6,0,16.0,6.0,0.5,12.4,6.0,11.39,0.0
2018,3,30,6,15,88.5,21.0,0.6,13.0,29.0,71.58,0.0
2018,3,30,6,30,161.0,36.0,0.7,13.6,52.0,148.22,110.03
2018,3,30,6,45,239.5,50.0,0.8,14.2,90.0,214.52,172.1
2018,3,30,7,0,318.0,64.0,0.9,14.8,128.0,289.8,236.96
2018,3,30,7,15,424.0,73.0,0.9,15.25,184.5,384.01,314.94
2018,3,30,7,30,530.0,82.0,0.9,15.7,241.0,494.08,401.63
2018,3,30,7,45,629.0,81.0,0.85,16.15,304.0,590.91,473.83
2018,3,30,8,0,728.0,80.0,0.8,16.6,367.0,693.49,545.02
2018,3,30,8,15,708.0,95.0,0.8,17.25,404.5,724.24,562.68
2018,3,30,8,30,688.0,110.0,0.8,17.9,442.0,750.55,577.6
2018,3,30,8,45,588.0,149.5,0.75,18.55,453.0,729.06,558.56
2018,3,30,9,0,488.0,189.0,0.7,19.2,464.0,692.22,528.06
2018,3,30,9,15,458.0,216.0,0.7,19.7,489.5,705.75,534.4
2018,3,30,9,30,428.0,243.0,0.7,20.2,515.0,715.26,537.3
2018,3,30,9,45,437.5,255.5,0.65,20.75,547.5,743.94,553.53
2018,3,30,10,0,447.0,268.0,0.6,21.3,580.0,770.66,567.87
2018,3,30,10,15,456.0,276.0,0.55,21.8,606.0,789.84,577.28
2018,3,30,10,30,465.0,284.0,0.5,22.3,632.0,806.75,585.2
2018,3,30,10,45,357.5,328.5,0.45,22.8,601.0,726.87,527.45
2018,3,30,11,0,250.0,373.0,0.4,23.3,570.0,662.74,480.45
2018,3,30,11,15,271.0,372.0,0.35,23.65,589.5,675.85,488.74
2018,3,30,11,30,292.0,371.0,0.3,24.0,609.0,687.22,494.85
2018,3,30,11,45,317.5,374.0,0.3,24.35,634.5,705.15,505.93
2018,3,30,12,0,343.0,377.0,0.3,24.7,660.0,720.52,515.18
2018,3,30,12,15,340.0,378.0,0.3,24.85,658.5,704.85,504.21
2018,3,30,12,30,337.0,379.0,0.3,25.0,657.0,687.8,492.75
2018,3,30,12,45,356.5,367.0,0.3,25.2,658.5,675.89,485.24
2018,3,30,13,0,376.0,355.0,0.3,25.4,660.0,661.6,476.02
2018,3,30,13,15,433.5,325.5,0.4,25.4,670.5,665.6,481.18
2018,3,30,13,30,491.0,296.0,0.5,25.4,681.0,656.03,476.98
2018,3,30,13,45,397.0,316.5,0.6,25.4,622.0,574.99,421.65
2018,3,30,14,0,303.0,337.0,0.7,25.4,563.0,508.1,375.25
2018,3,30,14,15,346.0,310.5,0.75,25.4,558.5,488.67,362.62
2018,3,30,14,30,389.0,284.0,0.8,25.4,554.0,464.63,345.44
2018,3,30,14,45,415.0,260.0,0.9,25.45,534.0,431.44,320.86
2018,3,30,15,0,441.0,236.0,1.0,25.5,514.0,392.49,290.93
2018,3,30,15,15,418.5,224.0,1.0,25.5,473.5,342.42,251.84
2018,3,30,15,30,396.0,212.0,1.0,25.5,433.0,295.65,214.68
2018,3,30,15,45,332.5,202.5,1.05,25.25,377.0,243.36,174.79
2018,3,30,16,0,269.0,193.0,1.1,25.0,321.0,198.7,141.7
2018,3,30,16,15,217.0,173.5,1.1,24.4,269.5,156.1,111.4
2018,3,30,16,30,165.0,154.0,1.1,23.8,218.0,124.86,92.0
2018,3,30,16,45,245.5,125.0,1.1,23.2,204.5,91.92,73.41
2018,3,30,17,0,326.0,96.0,1.1,22.6,191.0,69.38,54.41
2018,3,30,17,15,323.5,78.5,1.2,21.7,157.0,58.02,44.72
2018,3,30,17,30,321.0,61.0,1.3,20.8,123.0,46.09,34.23
2018,3,30,17,45,252.0,47.0,1.4,19.95,86.5,36.11,25.14
2018,3,30,18,0,183.0,33.0,1.5,19.1,50.0,25.77,14.5
2018,3,30,18,15,104.0,19.0,1.55,18.6,27.5,17.28,0.0
2018,3,30,18,30,25.0,5.0,1.6,18.1,5.0,4.55,0.0
2018,3,30,18,45,12.5,2.5,1.65,17.6,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,31,5,45,10.0,3.5,1.5,12.05,3.5,0.0,0.0
2018,3,31,6,0,20.0,7.0,1.5,12.2,7.0,13.81,0.0
2018,3,31,6,15,53.5,22.0,1.55,12.65,26.5,58.52,0.0
2018,3,31,6,30,87.0,37.0,1.6,13.1,46.0,102.28,76.1
2018,3,31,6,45,149.0,54.0,1.6,13.55,80.5,159.41,128.36
2018,3,31,7,0,211.0,71.0,1.6,14.0,115.0,223.06,184.04
2018,3,31,7,15,229.0,90.0,1.6,14.3,149.5,267.06,221.92
2018,3,31,7,30,247.0,109.0,1.6,14.6,184.0,312.08,259.32
2018,3,31,7,45,273.5,129.5,1.55,14.95,227.0,366.19,302.63
2018,3,31,8,0,300.0,150.0,1.5,15.3,270.0,421.59,345.44
2018,3,31,8,15,316.0,169.5,1.5,15.75,310.5,468.08,379.9
2018,3,31,8,30,332.0,189.0,1.5,16.2,351.0,514.51,413.39
2018,3,31,8,45,321.0,212.5,1.45,16.7,381.5,541.42,430.46
2018,3,31,9,0,310.0,236.0,1.4,17.2,412.0,566.11,445.61
2018,3,31,9,15,329.0,251.5,1.45,17.8,451.0,607.43,473.91
2018,3,31,9,30,348.0,267.0,1.5,18.4,490.0,648.08,501.09
2018,3,31,9,45,385.0,272.0,1.5,18.95,531.5,693.23,531.37
2018,3,31,10,0,422.0,277.0,1.5,19.5,573.0,755.6,572.48
2018,3,31,10,15,465.5,273.5,1.6,19.95,613.0,796.65,599.98
2018,3,31,10,30,509.0,270.0,1.7,20.4,653.0,835.9,626.17
2018,3,31,10,45,570.0,257.0,1.75,20.85,698.0,880.12,655.49
2018,3,31,11,0,631.0,244.0,1.8,21.3,743.0,926.74,685.78
2018,3,31,11,15,722.5,207.0,1.9,21.6,789.0,970.73,714.51
2018,3,31,11,30,814.0,170.0,2.0,21.9,835.0,1001.07,733.63
2018,3,31,11,45,812.5,172.5,2.05,22.25,841.5,985.43,722.44
2018,3,31,12,0,811.0,175.0,2.1,22.6,848.0,966.33,709.6
2018,3,31,12,15,736.0,212.0,2.15,22.65,822.5,917.79,678.25
2018,3,31,12,30,661.0,249.0,2.2,22.7,797.0,861.4,640.09
2018,3,31,12,45,666.0,243.5,2.3,22.8,791.0,833.73,622.42
2018,3,31,13,0,671.0,238.0,2.4,22.9,785.0,803.29,602.25
2018,3,31,13,15,700.5,217.0,2.45,22.8,778.0,774.81,583.84
2018,3,31,13,30,730.0,196.0,2.5,22.7,771.0,741.8,561.74
2018,3,31,13,45,694.5,202.0,2.55,22.65,736.0,684.44,520.61
2018,3,31,14,0,659.0,208.0,2.6,22.6,701.0,628.16,479.51
2018,3,31,14,15,680.0,189.0,2.65,22.4,679.5,584.65,447.65
2018,3,31,14,30,701.0,170.0,2.7,22.2,658.0,537.63,411.87
2018,3,31,14,45,732.5,147.0,2.7,21.95,633.0,488.68,373.11
2018,3,31,15,0,764.0,124.0,2.7,21.7,608.0,437.67,330.92
2018,3,31,15,15,719.5,126.0,2.7,21.7,557.0,371.28,275.92
2018,3,31,15,30,675.0,128.0,2.7,21.7,506.0,311.55,225.36
2018,3,31,15,45,700.5,110.5,2.65,21.0,473.5,257.05,177.05
2018,3,31,16,0,726.0,93.0,2.6,20.3,441.0,199.2,126.34
2018,3,31,16,15,706.5,87.0,2.5,19.65,395.0,142.16,82.0
2018,3,31,16,30,687.0,81.0,2.4,19.0,349.0,87.42,49.61
2018,3,31,16,45,628.0,75.5,2.35,18.4,293.5,53.96,41.91
2018,3,31,17,0,569.0,70.0,2.3,17.8,238.0,51.44,39.84
2018,3,31,17,15,520.0,61.0,2.35,16.95,191.0,46.02,35.1
2018,3,31,17,30,471.0,52.0,2.4,16.1,144.0,40.37,29.94
2018,3,31,17,45,374.5,42.5,2.4,15.25,102.0,33.91,23.82
2018,3,31,18,0,278.0,33.0,2.4,14.4,60.0,27.29,16.36
2018,3,31,18,15,157.0,19.5,2.4,13.95,33.0,15.48,0.0
2018,3,31,18,30,36.0,6.0,2.4,13.5,6.0,5.46,0.0
2018,3,31,18,45,18.0,3.0,2.45,13.1,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,1,5,45,26.0,4.5,1.8,10.1,5.0,0.0,0.0
2018,4,1,6,0,52.0,9.0,1.8,10.4,10.0,27.64,0.0
2018,4,1,6,15,174.5,24.0,1.9,11.05,41.0,121.45,27.08
2018,4,1,6,30,297.0,39.0,2.0,11.7,72.0,217.8,169.29
2018,4,1,6,45,357.0,50.0,2.1,12.35,110.5,280.14,228.98
2018,4,1,7,0,417.0,61.0,2.2,13.0,149.0,349.1,289.79
2018,4,1,7,15,245.5,89.0,2.15,13.5,144.5,276.13,230.5
2018,4,1,7,30,74.0,117.0,2.1,14.0,140.0,177.23,146.07
2018,4,1,7,45,129.0,136.0,2.05,14.5,184.5,253.38,210.2
2018,4,1,8,0,184.0,155.0,2.0,15.0,229.0,322.03,266.11
2018,4,1,8,15,384.5,144.0,1.95,15.6,325.0,510.37,416.65
2018,4,1,8,30,585.0,133.0,1.9,16.2,421.0,690.27,550.89
2018,4,1,8,45,699.5,117.5,1.9,16.8,494.5,793.06,620.4
2018,4,1,9,0,814.0,102.0,1.9,17.4,568.0,893.85,686.44
2018,4,1,9,15,836.0,103.0,1.9,17.85,612.5,934.98,710.32
2018,4,1,9,30,858.0,104.0,1.9,18.3,657.0,973.56,732.78
2018,4,1,9,45,877.0,102.5,1.9,18.75,695.5,993.0,742.36
2018,4,1,10,0,896.0,101.0,1.9,19.2,734.0,1019.56,756.83
2018,4,1,10,15,905.0,102.5,1.95,19.55,765.0,1036.17,765.69
2018,4,1,10,30,914.0,104.0,2.0,19.9,796.0,1049.01,772.32
2018,4,1,10,45,920.5,104.5,2.1,20.2,819.5,1054.3,775.05
2018,4,1,11,0,927.0,105.0,2.2,20.5,843.0,1055.62,775.43
2018,4,1,11,15,931.0,106.0,2.25,20.7,859.0,1050.98,771.79
2018,4,1,11,30,935.0,107.0,2.3,20.9,875.0,1042.31,765.76
2018,4,1,11,45,936.5,107.5,2.4,21.05,882.5,1026.69,756.07
2018,4,1,12,0,938.0,108.0,2.5,21.2,890.0,1007.21,743.95
2018,4,1,12,15,937.0,107.5,2.6,21.25,888.5,980.6,727.42
2018,4,1,12,30,936.0,107.0,2.7,21.3,887.0,950.46,708.49
2018,4,1,12,45,934.0,106.5,2.8,21.4,878.0,916.05,686.42
2018,4,1,13,0,932.0,106.0,2.9,21.5,869.0,878.46,662.01
2018,4,1,13,15,928.5,105.0,3.0,21.45,852.5,836.18,634.47
2018,4,1,13,30,925.0,104.0,3.1,21.4,836.0,791.19,604.67
2018,4,1,13,45,919.0,103.0,3.2,21.35,812.0,741.94,570.8
2018,4,1,14,0,913.0,102.0,3.3,21.3,788.0,690.61,532.95
2018,4,1,14,15,903.5,100.5,3.4,21.15,756.0,634.9,490.88
2018,4,1,14,30,894.0,99.0,3.5,21.0,724.0,577.95,446.45
2018,4,1,14,45,859.0,103.5,3.6,20.8,678.0,511.99,393.81
2018,4,1,15,0,824.0,108.0,3.7,20.6,632.0,448.51,341.51
2018,4,1,15,15,763.5,116.0,3.7,20.6,576.0,381.35,285.12
2018,4,1,15,30,703.0,124.0,3.7,20.6,520.0,316.3,229.97
2018,4,1,15,45,732.5,107.0,3.85,19.95,488.5,261.53,180.69
2018,4,1,16,0,762.0,90.0,4.0,19.3,457.0,206.99,131.9
2018,4,1,16,15,740.0,84.5,4.0,18.7,409.0,148.25,86.05
2018,4,1,16,30,718.0,79.0,4.0,18.1,361.0,87.18,48.82
2018,4,1,16,45,672.0,74.5,4.0,17.45,308.5,53.34,41.53
2018,4,1,17,0,626.0,70.0,4.0,16.8,256.0,51.61,40.15
2018,4,1,17,15,560.0,63.0,4.0,16.1,205.0,47.74,36.74
2018,4,1,17,30,494.0,56.0,4.0,15.4,154.0,43.81,33.07
2018,4,1,17,45,391.0,46.0,4.0,14.65,109.0,37.0,26.6
2018,4,1,18,0,288.0,36.0,4.0,13.9,64.0,30.05,18.9
2018,4,1,18,15,165.5,22.0,4.0,13.55,36.0,17.48,0.0
2018,4,1,18,30,43.0,8.0,4.0,13.2,8.0,7.28,0.0
2018,4,1,18,45,21.5,4.0,4.0,12.85,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,2,5,45,18.5,5.0,3.15,10.3,5.5,0.0,0.0
2018,4,2,6,0,37.0,10.0,3.2,10.6,11.0,23.0,0.0
2018,4,2,6,15,128.0,26.5,3.35,11.05,39.5,106.34,40.65
2018,4,2,6,30,219.0,43.0,3.5,11.5,68.0,185.1,145.28
2018,4,2,6,45,331.5,55.0,3.6,11.9,115.5,271.12,223.45
2018,4,2,7,0,444.0,67.0,3.7,12.3,163.0,372.19,311.51
2018,4,2,7,15,487.0,76.5,3.75,12.85,208.0,435.35,365.74
2018,4,2,7,30,530.0,86.0,3.8,13.4,253.0,501.08,419.92
2018,4,2,7,45,435.5,116.5,3.8,13.95,269.5,485.77,405.38
2018,4,2,8,0,341.0,147.0,3.8,14.5,286.0,449.88,373.93
2018,4,2,8,15,377.5,162.0,3.7,15.0,334.5,526.04,432.8
2018,4,2,8,30,414.0,177.0,3.6,15.5,383.0,587.71,478.57
2018,4,2,8,45,528.5,164.0,3.5,16.05,452.5,687.2,553.7
2018,4,2,9,0,643.0,151.0,3.4,16.6,522.0,800.02,633.72
2018,4,2,9,15,744.5,126.5,3.3,17.0,586.5,882.38,688.74
2018,4,2,9,30,846.0,102.0,3.2,17.4,651.0,960.23,739.11
2018,4,2,9,45,869.5,98.5,3.05,17.85,690.5,981.57,749.02
2018,4,2,10,0,893.0,95.0,2.9,18.3,730.0,1010.14,764.16
2018,4,2,10,15,901.5,96.0,2.8,18.6,760.0,1025.66,771.18
2018,4,2,10,30,910.0,97.0,2.7,18.9,790.0,1037.43,775.84
2018,4,2,10,45,916.0,98.0,2.6,19.25,813.0,1042.81,776.22
2018,4,2,11,0,922.0,99.0,2.5,19.6,836.0,1044.23,774.17
2018,4,2,11,15,925.0,100.0,2.45,19.85,851.5,1038.65,768.57
2018,4,2,11,30,928.0,101.0,2.4,20.1,867.0,1029.11,760.62
2018,4,2,11,45,928.5,102.0,2.35,20.35,874.0,1013.2,748.71
2018,4,2,12,0,929.0,103.0,2.3,20.6,881.0,993.49,734.52
2018,4,2,12,15,928.5,103.0,2.3,20.75,880.0,968.1,717.55
2018,4,2,12,30,928.0,103.0,2.3,20.9,879.0,939.17,698.33
2018,4,2,12,45,925.5,103.0,2.3,21.05,870.5,905.12,675.7
2018,4,2,13,0,923.0,103.0,2.3,21.2,862.0,867.93,650.92
2018,4,2,13,15,917.0,103.5,2.3,21.2,845.0,825.53,622.83
2018,4,2,13,30,911.0,104.0,2.3,21.2,828.0,780.62,592.77
2018,4,2,13,45,902.0,104.5,2.3,21.2,803.5,731.33,558.62
2018,4,2,14,0,893.0,105.0,2.3,21.2,779.0,680.26,520.95
2018,4,2,14,15,884.5,102.5,2.3,21.1,747.5,625.21,479.59
2018,4,2,14,30,876.0,100.0,2.3,21.0,716.0,568.89,435.99
2018,4,2,14,45,864.5,98.0,2.25,20.9,679.0,510.57,389.24
2018,4,2,15,0,853.0,96.0,2.2,20.8,642.0,451.8,340.61
2018,4,2,15,15,836.5,94.0,2.2,20.8,599.0,388.21,286.88
2018,4,2,15,30,820.0,92.0,2.2,20.8,556.0,327.48,234.05
2018,4,2,15,45,798.0,88.5,2.15,20.4,508.5,265.21,179.98
2018,4,2,16,0,776.0,85.0,2.1,20.0,461.0,204.99,128.75
2018,4,2,16,15,745.0,81.5,2.1,19.5,411.0,146.1,83.55
2018,4,2,16,30,714.0,78.0,2.1,19.0,361.0,86.08,47.77
2018,4,2,16,45,667.0,74.0,2.15,18.5,309.0,52.8,40.88
2018,4,2,17,0,620.0,70.0,2.2,18.0,257.0,51.44,39.82
2018,4,2,17,15,554.5,63.5,2.3,17.15,206.5,47.99,36.83
2018,4,2,17,30,489.0,57.0,2.4,16.3,156.0,44.52,33.6
2018,4,2,17,45,365.0,47.0,2.5,15.4,109.0,37.7,27.18
2018,4,2,18,0,241.0,37.0,2.6,14.5,62.0,28.91,18.18
2018,4,2,18,15,133.0,22.0,2.55,14.05,34.5,17.41,0.0
2018,4,2,18,30,25.0,7.0,2.5,13.6,7.0,6.37,0.0
2018,4,2,18,45,12.5,3.5,2.45,13.15,3.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,3,5,45,37.0,6.5,1.65,8.55,7.5,0.0,0.0
2018,4,3,6,0,74.0,13.0,1.6,8.9,15.0,39.76,0.0
2018,4,3,6,15,203.5,28.5,1.7,9.6,49.5,143.42,73.05
2018,4,3,6,30,333.0,44.0,1.8,10.3,84.0,239.92,190.46
2018,4,3,6,45,430.0,53.5,1.9,10.95,132.0,325.06,267.51
2018,4,3,7,0,527.0,63.0,2.0,11.6,180.0,418.83,348.18
2018,4,3,7,15,588.5,70.0,2.0,12.15,232.5,495.07,411.62
2018,4,3,7,30,650.0,77.0,2.0,12.7,285.0,575.46,475.45
2018,4,3,7,45,627.0,92.0,2.0,13.25,321.0,606.06,497.36
2018,4,3,8,0,604.0,107.0,2.0,13.8,357.0,632.4,514.96
2018,4,3,8,15,661.5,109.5,2.0,14.35,415.0,706.77,567.77
2018,4,3,8,30,719.0,112.0,2.0,14.9,473.0,782.71,619.5
2018,4,3,8,45,775.0,107.5,2.0,15.45,530.0,844.48,659.56
2018,4,3,9,0,831.0,103.0,2.0,16.0,587.0,912.32,702.85
2018,4,3,9,15,846.0,105.5,1.95,16.45,629.0,948.9,723.45
2018,4,3,9,30,861.0,108.0,1.9,16.9,671.0,982.59,742.09
2018,4,3,9,45,873.5,109.5,1.9,17.35,708.0,1009.5,756.68
2018,4,3,10,0,886.0,111.0,1.9,17.8,745.0,1022.21,761.97
2018,4,3,10,15,894.5,112.5,1.85,18.15,775.0,1037.96,769.1
2018,4,3,10,30,903.0,114.0,1.8,18.5,805.0,1049.97,773.81
2018,4,3,10,45,894.0,122.0,1.8,18.85,823.0,1047.57,770.13
2018,4,3,11,0,885.0,130.0,1.8,19.2,841.0,1041.09,764.19
2018,4,3,11,15,894.5,128.0,1.8,19.45,858.0,1038.63,761.33
2018,4,3,11,30,904.0,126.0,1.8,19.7,875.0,1032.24,756.06
2018,4,3,11,45,880.5,139.0,1.8,19.9,874.0,1005.36,737.92
2018,4,3,12,0,857.0,152.0,1.8,20.1,873.0,986.04,724.99
2018,4,3,12,15,889.0,135.0,1.85,20.2,882.5,964.12,711.26
2018,4,3,12,30,921.0,118.0,1.9,20.3,892.0,947.98,701.34
2018,4,3,12,45,846.0,154.0,1.95,20.4,859.5,894.83,666.81
2018,4,3,13,0,771.0,190.0,2.0,20.5,827.0,838.03,629.67
2018,4,3,13,15,743.5,198.5,2.05,20.45,802.5,789.54,596.68
2018,4,3,13,30,716.0,207.0,2.1,20.4,778.0,740.46,562.35
2018,4,3,13,45,797.0,164.0,2.2,20.35,782.0,717.26,547.87
2018,4,3,14,0,878.0,121.0,2.3,20.3,786.0,684.94,525.61
2018,4,3,14,15,865.5,119.5,2.35,20.15,753.0,630.12,484.54
2018,4,3,14,30,853.0,118.0,2.4,20.0,720.0,572.39,440.15
2018,4,3,14,45,840.5,115.5,2.5,19.85,682.5,513.28,393.33
2018,4,3,15,0,828.0,113.0,2.6,19.7,645.0,453.98,344.61
2018,4,3,15,15,810.0,110.0,2.6,19.7,601.5,392.33,292.17
2018,4,3,15,30,792.0,107.0,2.6,19.7,558.0,331.72,239.37
