Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,45,765.5,104.0,2.65,19.05,509.5,270.42,186.44
2018,4,3,16,0,739.0,101.0,2.7,18.4,461.0,207.14,133.01
2018,4,3,16,15,686.0,99.0,2.7,17.8,405.0,148.65,88.77
2018,4,3,16,30,633.0,97.0,2.7,17.2,349.0,96.75,59.17
2018,4,3,16,45,591.5,89.5,2.7,16.65,299.0,64.21,51.23
2018,4,3,17,0,550.0,82.0,2.7,16.1,249.0,60.67,48.28
2018,4,3,17,15,496.0,72.5,2.65,15.35,201.5,55.21,43.5
2018,4,3,17,30,442.0,63.0,2.6,14.6,154.0,49.53,38.29
2018,4,3,17,45,319.5,51.0,2.55,13.85,107.0,39.17,28.69
2018,4,3,18,0,197.0,39.0,2.5,13.1,60.0,30.37,19.71
2018,4,3,18,15,115.5,24.0,2.45,12.75,34.5,18.98,0.0
2018,4,3,18,30,34.0,9.0,2.4,12.4,9.0,8.19,0.0
2018,4,3,18,45,17.0,4.5,2.35,12.0,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,4,5,45,4.5,5.5,2.3,10.1,5.5,0.0,0.0
2018,4,4,6,0,9.0,11.0,2.4,10.3,11.0,13.42,0.0
2018,4,4,6,15,41.5,28.0,2.5,10.7,32.5,57.31,30.57
2018,4,4,6,30,74.0,45.0,2.6,11.1,54.0,96.12,74.36
2018,4,4,6,45,106.5,65.0,2.65,11.55,85.0,140.24,114.26
2018,4,4,7,0,139.0,85.0,2.7,12.0,116.0,187.13,155.78
2018,4,4,7,15,213.5,101.0,2.65,12.45,163.0,270.79,227.59
2018,4,4,7,30,288.0,117.0,2.6,12.9,210.0,350.63,294.43
2018,4,4,7,45,349.0,128.5,2.55,13.35,261.0,436.24,363.36
2018,4,4,8,0,410.0,140.0,2.5,13.8,312.0,512.16,422.59
2018,4,4,8,15,328.0,172.0,2.45,14.3,320.5,480.82,394.19
2018,4,4,8,30,246.0,204.0,2.4,14.8,329.0,458.15,372.53
2018,4,4,8,45,226.5,232.0,2.35,15.25,355.0,462.64,373.78
2018,4,4,9,0,207.0,260.0,2.3,15.7,381.0,481.17,385.26
2018,4,4,9,15,260.5,267.5,2.3,16.1,431.5,560.53,444.63
2018,4,4,9,30,314.0,275.0,2.3,16.5,482.0,623.7,490.45
2018,4,4,9,45,297.5,297.0,2.3,16.85,501.5,635.17,495.87
2018,4,4,10,0,281.0,319.0,2.3,17.2,521.0,644.43,500.09
2018,4,4,10,15,437.0,282.5,2.25,17.5,611.5,777.45,597.34
2018,4,4,10,30,593.0,246.0,2.2,17.8,702.0,894.22,678.77
2018,4,4,10,45,576.0,263.0,2.2,18.05,716.5,892.42,674.11
2018,4,4,11,0,559.0,280.0,2.2,18.3,731.0,887.52,668.69
2018,4,4,11,15,573.0,280.5,2.2,18.45,750.5,893.24,671.86
2018,4,4,11,30,587.0,281.0,2.2,18.6,770.0,895.93,672.94
2018,4,4,11,45,709.0,223.0,2.15,18.7,818.5,944.63,706.94
2018,4,4,12,0,831.0,165.0,2.1,18.8,867.0,974.63,725.34
2018,4,4,12,15,874.0,142.0,2.15,18.75,880.0,966.59,720.34
2018,4,4,12,30,917.0,119.0,2.2,18.7,893.0,945.24,706.99
2018,4,4,12,45,880.5,134.5,2.25,18.65,871.5,897.09,675.68
2018,4,4,13,0,844.0,150.0,2.3,18.6,850.0,854.96,648.34
2018,4,4,13,15,627.0,240.5,2.35,18.4,755.0,737.43,564.56
2018,4,4,13,30,410.0,331.0,2.4,18.2,660.0,625.27,480.88
2018,4,4,13,45,437.5,311.0,2.45,18.05,652.5,600.95,464.66
2018,4,4,14,0,465.0,291.0,2.5,17.9,645.0,573.21,444.72
2018,4,4,14,15,343.5,305.0,2.5,17.75,560.5,480.03,373.78
2018,4,4,14,30,222.0,319.0,2.5,17.6,476.0,400.75,312.78
2018,4,4,14,45,209.5,303.0,2.55,17.45,445.0,363.95,284.47
2018,4,4,15,0,197.0,287.0,2.6,17.3,414.0,328.46,256.55
2018,4,4,15,15,185.5,270.5,2.6,17.3,384.0,294.33,229.13
2018,4,4,15,30,174.0,254.0,2.6,17.3,354.0,261.56,202.54
2018,4,4,15,45,160.5,230.5,2.55,16.9,316.5,224.65,172.94
2018,4,4,16,0,147.0,207.0,2.5,16.5,279.0,189.83,145.2
2018,4,4,16,15,169.5,181.5,2.45,16.15,256.0,159.85,120.54
2018,4,4,16,30,192.0,156.0,2.4,15.8,233.0,127.58,96.7
2018,4,4,16,45,172.0,138.0,2.35,15.4,200.0,104.48,86.82
2018,4,4,17,0,152.0,120.0,2.3,15.0,167.0,91.83,75.96
2018,4,4,17,15,124.5,99.0,2.2,14.45,132.5,76.89,62.83
2018,4,4,17,30,97.0,78.0,2.1,13.9,98.0,61.56,49.04
2018,4,4,17,45,70.0,58.0,2.0,13.4,70.5,46.52,35.22
2018,4,4,18,0,43.0,38.0,1.9,12.9,43.0,31.14,20.56
2018,4,4,18,15,27.5,22.5,1.95,12.75,25.0,18.7,0.0
2018,4,4,18,30,12.0,7.0,2.0,12.6,7.0,6.37,0.0
2018,4,4,18,45,6.0,3.5,2.05,12.4,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.95,10.5,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,2.0,10.8,2.0,1.82,0.0
2018,4,5,6,15,0.0,5.0,2.05,11.05,5.0,4.38,0.0
2018,4,5,6,30,0.0,8.0,2.1,11.3,8.0,7.02,0.22
2018,4,5,6,45,0.0,11.0,2.15,11.55,11.0,9.65,2.63
2018,4,5,7,0,0.0,14.0,2.2,11.8,14.0,12.3,5.0
2018,4,5,7,15,0.5,31.0,2.2,12.15,31.0,27.62,18.32
2018,4,5,7,30,1.0,48.0,2.2,12.5,48.0,43.05,31.62
2018,4,5,7,45,1.5,81.5,2.25,12.85,82.0,74.17,58.14
2018,4,5,8,0,2.0,115.0,2.3,13.2,116.0,107.71,86.22
2018,4,5,8,15,4.5,126.0,2.3,13.8,128.5,119.87,95.96
2018,4,5,8,30,7.0,137.0,2.3,14.4,141.0,132.25,105.78
2018,4,5,8,45,12.0,157.0,2.35,15.0,164.0,156.2,125.08
2018,4,5,9,0,17.0,177.0,2.4,15.6,187.0,180.4,144.26
2018,4,5,9,15,27.0,197.0,2.3,15.95,214.5,222.53,177.86
2018,4,5,9,30,37.0,217.0,2.2,16.3,242.0,253.05,201.62
2018,4,5,9,45,25.0,204.5,2.1,16.7,221.5,226.78,179.49
2018,4,5,10,0,13.0,192.0,2.0,17.1,201.0,189.3,148.71
2018,4,5,10,15,14.5,216.0,2.0,17.25,226.5,213.82,167.89
2018,4,5,10,30,16.0,240.0,2.0,17.4,252.0,238.26,186.66
2018,4,5,10,45,13.0,232.5,2.0,17.55,242.5,227.17,177.44
2018,4,5,11,0,10.0,225.0,2.0,17.7,233.0,216.25,168.52
2018,4,5,11,15,15.0,259.0,2.1,17.6,271.5,253.31,197.59
2018,4,5,11,30,20.0,293.0,2.2,17.5,310.0,290.12,226.08
2018,4,5,11,45,22.5,301.0,2.3,17.45,320.0,298.93,232.82
2018,4,5,12,0,25.0,309.0,2.4,17.4,330.0,320.21,249.24
2018,4,5,12,15,16.5,261.5,2.45,17.15,275.5,253.03,197.35
2018,4,5,12,30,8.0,214.0,2.5,16.9,221.0,200.18,156.08
2018,4,5,12,45,9.5,224.0,2.55,16.65,232.0,209.92,164.15
2018,4,5,13,0,11.0,234.0,2.6,16.4,243.0,219.41,171.88
2018,4,5,13,15,9.0,219.5,2.55,16.15,227.0,203.62,159.56
2018,4,5,13,30,7.0,205.0,2.5,15.9,211.0,188.14,147.51
2018,4,5,13,45,4.5,181.0,2.4,15.65,185.0,164.15,128.57
2018,4,5,14,0,2.0,157.0,2.3,15.4,159.0,140.66,109.91
2018,4,5,14,15,1.5,153.5,2.25,15.15,155.0,136.88,107.15
2018,4,5,14,30,1.0,150.0,2.2,14.9,151.0,133.16,104.41
2018,4,5,14,45,0.5,133.0,2.1,14.65,133.5,117.76,92.13
2018,4,5,15,0,0.0,116.0,2.0,14.4,116.0,102.53,79.93
2018,4,5,15,15,0.0,120.0,2.0,14.4,120.0,105.78,82.85
2018,4,5,15,30,0.0,124.0,2.0,14.4,124.0,108.86,85.63
2018,4,5,15,45,1.0,130.0,1.7,13.95,130.5,113.61,89.91
2018,4,5,16,0,2.0,136.0,1.4,13.5,137.0,117.74,93.68
2018,4,5,16,15,1.0,121.5,1.35,13.35,122.0,104.76,83.23
2018,4,5,16,30,0.0,107.0,1.3,13.2,107.0,92.02,72.88
2018,4,5,16,45,6.5,103.5,1.2,13.05,105.5,88.05,73.08
2018,4,5,17,0,13.0,100.0,1.1,12.9,104.0,84.16,69.75
2018,4,5,17,15,6.5,82.5,1.05,12.7,84.5,69.82,56.98
2018,4,5,17,30,0.0,65.0,1.0,12.5,65.0,55.38,43.88
2018,4,5,17,45,0.0,47.5,1.0,12.35,47.5,40.87,30.49
2018,4,5,18,0,0.0,30.0,1.0,12.2,30.0,26.23,16.65
2018,4,5,18,15,2.5,17.5,1.05,12.15,17.5,15.43,0.0
2018,4,5,18,30,5.0,5.0,1.1,12.1,5.0,4.55,0.0
2018,4,5,18,45,2.5,2.5,1.1,12.0,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,6,5,45,5.0,2.0,2.55,12.4,2.0,0.0,0.0
2018,4,6,6,0,10.0,4.0,2.6,12.5,4.0,7.47,0.0
2018,4,6,6,15,5.0,5.0,2.7,12.6,5.0,6.67,0.0
2018,4,6,6,30,0.0,6.0,2.8,12.7,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.0,2.9,12.8,7.0,6.14,0.0
2018,4,6,7,0,0.0,8.0,3.0,12.9,8.0,7.02,0.4
2018,4,6,7,15,0.0,13.0,3.1,13.1,13.0,11.42,4.23
2018,4,6,7,30,0.0,18.0,3.2,13.3,18.0,15.83,8.03
2018,4,6,7,45,0.0,19.5,3.25,13.5,19.5,17.16,9.14
2018,4,6,8,0,0.0,21.0,3.3,13.7,21.0,18.49,10.24
2018,4,6,8,15,0.0,24.0,3.25,14.0,24.0,21.15,12.45
2018,4,6,8,30,0.0,27.0,3.2,14.3,27.0,23.82,14.64
2018,4,6,8,45,0.0,31.5,3.15,14.55,31.5,27.81,17.94
2018,4,6,9,0,0.0,36.0,3.1,14.8,36.0,31.81,21.22
2018,4,6,9,15,0.0,39.5,3.15,15.05,39.5,34.92,23.74
2018,4,6,9,30,0.0,43.0,3.2,15.3,43.0,38.05,26.25
2018,4,6,9,45,0.0,50.5,3.2,15.55,50.5,44.72,31.7
2018,4,6,10,0,0.0,58.0,3.2,15.8,58.0,51.41,37.14
2018,4,6,10,15,0.0,77.0,3.25,15.9,77.0,68.34,51.0
2018,4,6,10,30,0.0,96.0,3.3,16.0,96.0,85.4,64.87
2018,4,6,10,45,0.0,113.0,3.3,16.15,113.0,101.0,77.45
2018,4,6,11,0,0.0,130.0,3.3,16.3,130.0,116.63,89.99
2018,4,6,11,15,3.0,161.0,3.35,16.35,163.5,148.27,115.52
2018,4,6,11,30,6.0,192.0,3.4,16.4,197.0,179.92,140.82
2018,4,6,11,45,5.5,177.5,3.45,16.45,182.0,165.54,129.19
2018,4,6,12,0,5.0,163.0,3.5,16.5,167.0,151.34,117.78
2018,4,6,12,15,2.5,122.0,3.5,16.55,124.0,111.33,85.48
2018,4,6,12,30,0.0,81.0,3.5,16.6,81.0,72.04,53.52
2018,4,6,12,45,0.0,79.5,3.5,16.65,79.5,70.69,52.45
2018,4,6,13,0,0.0,78.0,3.5,16.7,78.0,69.34,51.37
2018,4,6,13,15,1.5,111.5,3.5,16.65,112.5,100.43,76.79
2018,4,6,13,30,3.0,145.0,3.5,16.6,147.0,131.34,101.91
2018,4,6,13,45,4.0,158.5,3.45,16.6,161.5,143.73,111.97
2018,4,6,14,0,5.0,172.0,3.4,16.6,176.0,155.86,121.87
2018,4,6,14,15,7.5,183.5,3.3,16.55,189.0,166.8,130.86
2018,4,6,14,30,10.0,195.0,3.2,16.5,202.0,177.22,139.42
2018,4,6,14,45,11.0,199.0,3.05,16.4,206.5,179.84,141.74
2018,4,6,15,0,12.0,203.0,2.9,16.3,211.0,182.08,143.78
2018,4,6,15,15,7.5,177.0,2.9,16.3,182.0,156.86,123.71
2018,4,6,15,30,3.0,151.0,2.9,16.3,153.0,132.46,104.25
2018,4,6,15,45,32.5,161.0,2.75,16.15,177.5,144.12,113.1
2018,4,6,16,0,62.0,171.0,2.6,16.0,202.0,152.34,118.71
2018,4,6,16,15,60.0,160.5,2.55,15.9,188.0,137.2,106.76
2018,4,6,16,30,58.0,150.0,2.5,15.8,174.0,122.02,95.61
2018,4,6,16,45,89.0,134.0,2.45,15.75,165.0,101.61,84.19
2018,4,6,17,0,120.0,118.0,2.4,15.7,156.0,90.57,74.65
2018,4,6,17,15,90.5,97.5,2.35,15.6,123.0,75.95,61.75
2018,4,6,17,30,61.0,77.0,2.3,15.5,90.0,62.82,49.89
2018,4,6,17,45,42.0,57.0,2.25,15.35,65.0,47.21,35.63
2018,4,6,18,0,23.0,37.0,2.2,15.2,40.0,31.34,20.8
2018,4,6,18,15,13.5,21.5,2.25,15.2,23.0,18.52,2.12
2018,4,6,18,30,4.0,6.0,2.3,15.2,6.0,5.46,0.0
2018,4,6,18,45,2.0,3.0,2.35,15.15,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,45,1.5,4.5,2.7,13.45,4.5,0.0,0.0
2018,4,7,6,0,3.0,9.0,2.7,13.4,9.0,9.34,0.0
2018,4,7,6,15,1.5,21.0,2.8,13.55,21.0,19.17,8.73
2018,4,7,6,30,0.0,33.0,2.9,13.7,33.0,29.11,18.64
2018,4,7,6,45,2.5,51.5,3.0,13.85,52.0,48.9,35.93
2018,4,7,7,0,5.0,70.0,3.1,14.0,71.0,68.65,53.14
2018,4,7,7,15,40.0,92.5,3.25,14.15,105.5,121.76,99.19
2018,4,7,7,30,75.0,115.0,3.4,14.3,140.0,172.28,142.55
2018,4,7,7,45,131.0,145.0,3.55,14.5,198.0,263.77,219.38
2018,4,7,8,0,187.0,175.0,3.7,14.7,256.0,347.47,288.01
2018,4,7,8,15,122.5,180.5,3.7,14.95,236.0,304.08,250.06
2018,4,7,8,30,58.0,186.0,3.7,15.2,216.0,240.76,196.0
2018,4,7,8,45,77.5,216.0,3.75,15.5,260.0,292.11,237.34
2018,4,7,9,0,97.0,246.0,3.8,15.8,304.0,344.17,278.23
2018,4,7,9,15,227.0,259.5,3.8,16.05,408.0,518.3,416.25
2018,4,7,9,30,357.0,273.0,3.8,16.3,512.0,662.39,525.89
2018,4,7,9,45,333.0,291.5,3.8,16.55,524.0,662.97,523.01
2018,4,7,10,0,309.0,310.0,3.8,16.8,536.0,661.09,519.22
2018,4,7,10,15,287.5,337.0,3.85,16.95,554.0,669.01,522.96
2018,4,7,10,30,266.0,364.0,3.9,17.1,572.0,674.72,525.09
2018,4,7,10,45,422.5,315.0,3.9,17.25,656.0,791.97,613.63
2018,4,7,11,0,579.0,266.0,3.9,17.4,740.0,891.99,687.09
2018,4,7,11,15,528.5,281.0,3.95,17.45,719.5,848.56,654.0
2018,4,7,11,30,478.0,296.0,4.0,17.5,699.0,803.29,620.45
2018,4,7,11,45,639.0,240.0,4.05,17.55,783.5,893.22,688.3
2018,4,7,12,0,800.0,184.0,4.1,17.6,868.0,963.52,737.28
2018,4,7,12,15,820.0,176.0,4.1,17.55,876.5,950.38,727.73
2018,4,7,12,30,840.0,168.0,4.1,17.5,885.0,933.0,715.97
2018,4,7,12,45,758.5,199.5,4.1,17.45,842.0,867.48,670.4
2018,4,7,13,0,677.0,231.0,4.1,17.4,799.0,798.38,620.03
2018,4,7,13,15,743.5,202.5,4.1,17.35,815.0,791.37,616.44
2018,4,7,13,30,810.0,174.0,4.1,17.3,831.0,774.55,604.99
2018,4,7,13,45,808.0,169.0,4.15,17.2,808.0,727.65,570.2
2018,4,7,14,0,806.0,164.0,4.2,17.1,785.0,678.75,533.23
2018,4,7,14,15,798.0,160.0,4.2,16.9,754.0,625.37,491.9
2018,4,7,14,30,790.0,156.0,4.2,16.7,723.0,569.76,447.71
2018,4,7,14,45,780.5,151.0,4.2,16.55,687.0,512.26,400.66
2018,4,7,15,0,771.0,146.0,4.2,16.4,651.0,454.47,351.9
2018,4,7,15,15,752.0,142.0,4.2,16.4,607.5,394.03,299.63
2018,4,7,15,30,733.0,138.0,4.2,16.4,564.0,334.9,247.41
2018,4,7,15,45,710.0,132.0,4.15,15.95,516.5,274.78,194.62
2018,4,7,16,0,687.0,126.0,4.1,15.5,469.0,217.06,145.02
2018,4,7,16,15,656.5,118.5,4.0,15.2,418.5,159.96,100.37
2018,4,7,16,30,626.0,111.0,3.9,14.9,368.0,106.75,68.29
2018,4,7,16,45,580.5,103.5,3.8,14.6,316.5,74.68,60.9
2018,4,7,17,0,535.0,96.0,3.7,14.3,265.0,71.62,58.36
2018,4,7,17,15,464.0,87.0,3.45,13.85,214.0,64.28,51.87
2018,4,7,17,30,393.0,78.0,3.2,13.4,163.0,58.64,46.66
2018,4,7,17,45,293.0,64.0,2.95,12.9,118.0,48.89,37.52
2018,4,7,18,0,193.0,50.0,2.7,12.4,73.0,39.22,27.9
2018,4,7,18,15,108.0,31.0,2.6,12.1,42.5,24.64,6.87
2018,4,7,18,30,23.0,12.0,2.5,11.8,12.0,10.91,0.0
2018,4,7,18,45,11.5,6.0,2.35,11.5,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,5,45,42.0,10.0,2.25,9.45,12.0,9.1,0.0
2018,4,8,6,0,84.0,20.0,2.3,9.8,24.0,63.19,0.0
2018,4,8,6,15,199.5,36.0,2.45,10.25,61.0,157.01,115.06
2018,4,8,6,30,315.0,52.0,2.6,10.7,98.0,243.81,197.97
2018,4,8,6,45,404.5,62.5,2.75,11.1,146.0,322.17,268.1
2018,4,8,7,0,494.0,73.0,2.9,11.5,194.0,413.65,346.94
2018,4,8,7,15,553.0,80.5,2.95,11.9,246.0,487.74,408.95
2018,4,8,7,30,612.0,88.0,3.0,12.3,298.0,565.68,471.69
2018,4,8,7,45,653.0,94.0,3.05,12.7,350.5,631.7,522.28
2018,4,8,8,0,694.0,100.0,3.1,13.1,403.0,698.97,571.39
2018,4,8,8,15,723.0,105.0,3.05,13.5,453.5,755.81,610.77
2018,4,8,8,30,752.0,110.0,3.0,13.9,504.0,812.07,648.72
2018,4,8,8,45,773.0,113.5,2.95,14.3,550.5,858.3,678.49
2018,4,8,9,0,794.0,117.0,2.9,14.7,597.0,897.49,702.74
2018,4,8,9,15,815.0,118.5,2.9,15.05,640.5,937.47,727.73
2018,4,8,9,30,836.0,120.0,2.9,15.4,684.0,974.89,750.63
2018,4,8,9,45,853.5,118.5,2.85,15.75,721.0,1002.5,766.16
2018,4,8,10,0,871.0,117.0,2.8,16.1,758.0,1015.84,772.04
2018,4,8,10,15,879.0,119.0,2.75,16.35,787.5,1031.1,779.7
2018,4,8,10,30,887.0,121.0,2.7,16.6,817.0,1042.65,784.93
2018,4,8,10,45,892.0,122.5,2.7,16.9,839.5,1046.81,785.76
2018,4,8,11,0,897.0,124.0,2.7,17.2,862.0,1047.1,784.25
2018,4,8,11,15,900.5,125.0,2.7,17.4,877.0,1041.47,779.3
2018,4,8,11,30,904.0,126.0,2.7,17.6,892.0,1031.97,772.01
2018,4,8,11,45,905.0,127.0,2.65,17.85,899.0,1016.19,760.1
2018,4,8,12,0,906.0,128.0,2.6,18.1,906.0,996.72,745.92
2018,4,8,12,15,907.0,127.0,2.6,18.25,905.0,971.63,728.9
2018,4,8,12,30,908.0,126.0,2.6,18.4,904.0,943.07,709.64
2018,4,8,12,45,906.0,125.0,2.6,18.55,894.5,908.57,686.37
2018,4,8,13,0,904.0,124.0,2.6,18.7,885.0,871.04,660.98
2018,4,8,13,15,899.0,123.0,2.6,18.75,867.5,828.28,632.1
2018,4,8,13,30,894.0,122.0,2.6,18.8,850.0,783.07,601.28
2018,4,8,13,45,886.5,121.0,2.6,18.85,825.0,733.87,566.01
2018,4,8,14,0,879.0,120.0,2.6,18.9,800.0,682.87,527.86
2018,4,8,14,15,868.5,119.0,2.6,18.85,768.0,628.5,486.39
2018,4,8,14,30,858.0,118.0,2.6,18.8,736.0,573.08,442.87
2018,4,8,14,45,844.0,115.5,2.65,18.75,697.5,513.03,394.69
2018,4,8,15,0,830.0,113.0,2.7,18.7,659.0,453.0,344.9
2018,4,8,15,15,812.5,110.5,2.7,18.7,615.5,391.98,292.69
2018,4,8,15,30,795.0,108.0,2.7,18.7,572.0,331.95,240.11
2018,4,8,15,45,768.5,105.0,2.85,18.35,523.5,270.61,186.82
2018,4,8,16,0,742.0,102.0,3.0,18.0,475.0,207.22,133.05
2018,4,8,16,15,704.0,99.5,3.05,17.65,423.5,149.99,89.11
2018,4,8,16,30,666.0,97.0,3.1,17.3,372.0,97.42,58.78
2018,4,8,16,45,616.5,91.0,3.15,16.9,319.0,64.71,51.59
2018,4,8,17,0,567.0,85.0,3.2,16.5,266.0,62.38,49.71
2018,4,8,17,15,498.5,77.5,3.1,15.8,215.5,58.65,46.51
2018,4,8,17,30,430.0,70.0,3.0,15.1,165.0,52.7,41.12
2018,4,8,17,45,330.0,58.0,2.95,14.4,119.5,44.31,33.33
2018,4,8,18,0,230.0,46.0,2.9,13.7,74.0,35.7,24.88
2018,4,8,18,15,133.0,29.0,2.8,13.35,43.5,22.83,7.39
2018,4,8,18,30,36.0,12.0,2.7,13.0,13.0,10.91,0.0
2018,4,8,18,45,18.0,6.0,2.6,12.65,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,9,5,45,6.0,8.5,1.15,10.9,9.0,9.72,0.0
2018,4,9,6,0,12.0,17.0,1.1,11.2,18.0,21.94,0.0
2018,4,9,6,15,26.0,34.5,1.15,11.85,38.0,50.88,34.55
2018,4,9,6,30,40.0,52.0,1.2,12.5,58.0,77.4,59.59
2018,4,9,6,45,71.0,73.0,1.3,13.2,89.0,128.5,103.98
2018,4,9,7,0,102.0,94.0,1.4,13.9,120.0,174.14,143.31
2018,4,9,7,15,166.5,114.0,1.45,14.35,167.0,243.31,201.92
2018,4,9,7,30,231.0,134.0,1.5,14.8,214.0,331.32,273.89
2018,4,9,7,45,250.5,154.5,1.55,15.25,254.0,379.15,311.1
2018,4,9,8,0,270.0,175.0,1.6,15.7,294.0,427.74,348.08
2018,4,9,8,15,251.0,198.5,1.6,16.15,319.5,448.32,361.51
2018,4,9,8,30,232.0,222.0,1.6,16.6,345.0,466.34,372.8
2018,4,9,8,45,220.0,247.0,1.55,17.1,372.0,473.02,375.47
2018,4,9,9,0,208.0,272.0,1.5,17.6,399.0,494.29,388.78
2018,4,9,9,15,334.0,260.0,1.5,18.1,479.5,620.28,482.4
2018,4,9,9,30,460.0,248.0,1.5,18.6,560.0,752.02,574.98
2018,4,9,9,45,634.0,198.0,1.45,19.1,653.0,881.56,662.64
2018,4,9,10,0,808.0,148.0,1.4,19.6,746.0,998.89,734.81
2018,4,9,10,15,833.5,143.0,1.35,19.95,781.0,1023.6,746.05
2018,4,9,10,30,859.0,138.0,1.3,20.3,816.0,1044.79,756.18
2018,4,9,10,45,867.5,138.0,1.3,20.7,839.0,1050.56,757.46
2018,4,9,11,0,876.0,138.0,1.3,21.1,862.0,1052.46,756.67
2018,4,9,11,15,871.0,143.5,1.25,21.35,874.0,1042.9,748.45
2018,4,9,11,30,866.0,149.0,1.2,21.6,886.0,1029.53,738.17
2018,4,9,11,45,880.0,142.0,1.2,21.85,896.0,1006.91,723.22
2018,4,9,12,0,894.0,135.0,1.2,22.1,906.0,992.08,713.37
2018,4,9,12,15,888.5,137.5,1.2,22.3,903.0,964.61,695.66
2018,4,9,12,30,883.0,140.0,1.2,22.5,900.0,933.99,676.11
2018,4,9,12,45,793.0,185.0,1.2,22.65,862.0,876.98,639.62
2018,4,9,13,0,703.0,230.0,1.2,22.8,824.0,817.67,599.86
2018,4,9,13,15,687.5,226.5,1.15,22.95,798.0,769.04,566.75
2018,4,9,13,30,672.0,223.0,1.1,23.1,772.0,719.53,532.43
2018,4,9,13,45,418.5,300.0,1.0,23.2,638.5,575.17,428.07
2018,4,9,14,0,165.0,377.0,0.9,23.3,505.0,445.76,332.69
2018,4,9,14,15,222.0,343.5,0.8,23.3,508.5,436.71,327.34
2018,4,9,14,30,279.0,310.0,0.7,23.3,512.0,423.21,317.08
2018,4,9,14,45,311.0,280.0,0.6,23.3,494.0,392.36,293.41
2018,4,9,15,0,343.0,250.0,0.5,23.3,476.0,358.11,266.44
2018,4,9,15,15,489.5,199.0,0.5,23.3,498.5,344.02,251.87
2018,4,9,15,30,636.0,148.0,0.5,23.3,521.0,313.23,221.72
2018,4,9,15,45,611.5,140.5,0.6,23.15,475.0,257.56,176.15
2018,4,9,16,0,587.0,133.0,0.7,23.0,429.0,204.62,133.48
2018,4,9,16,15,505.5,135.0,0.9,22.45,371.0,154.86,98.98
2018,4,9,16,30,424.0,137.0,1.1,21.9,313.0,115.25,78.16
2018,4,9,16,45,401.0,119.0,1.25,21.3,268.0,83.28,66.55
2018,4,9,17,0,378.0,101.0,1.4,20.7,223.0,72.25,57.36
2018,4,9,17,15,361.0,85.5,1.5,19.85,185.0,62.52,49.09
2018,4,9,17,30,344.0,70.0,1.6,19.0,147.0,52.29,40.12
2018,4,9,17,45,304.5,56.0,1.75,18.1,110.5,42.64,31.41
2018,4,9,18,0,265.0,42.0,1.9,17.2,74.0,32.58,21.97
2018,4,9,18,15,169.0,27.5,1.85,16.75,44.5,21.63,7.69
2018,4,9,18,30,73.0,13.0,1.8,16.3,15.0,11.82,0.0
2018,4,9,18,45,36.5,6.5,1.8,15.85,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,10,5,45,3.0,6.0,1.9,12.45,6.0,6.46,0.0
2018,4,10,6,0,6.0,12.0,1.9,12.6,12.0,13.1,0.0
2018,4,10,6,15,4.5,20.5,1.95,12.9,20.5,20.07,10.41
2018,4,10,6,30,3.0,29.0,2.0,13.2,29.0,27.07,17.2
2018,4,10,6,45,11.5,51.5,2.1,13.5,54.0,53.14,39.89
2018,4,10,7,0,20.0,74.0,2.2,13.8,79.0,87.22,69.35
2018,4,10,7,15,10.0,69.5,2.25,13.95,72.0,69.04,53.81
2018,4,10,7,30,0.0,65.0,2.3,14.1,65.0,57.44,43.6
2018,4,10,7,45,0.0,84.5,2.4,14.3,84.5,75.62,58.89
2018,4,10,8,0,0.0,104.0,2.5,14.5,104.0,94.24,74.3
2018,4,10,8,15,0.5,124.5,2.6,14.6,125.0,114.33,90.78
2018,4,10,8,30,1.0,145.0,2.7,14.7,146.0,134.47,107.11
2018,4,10,8,45,0.5,116.0,2.8,14.85,116.5,104.81,82.2
2018,4,10,9,0,0.0,87.0,2.9,15.0,87.0,77.1,58.98
2018,4,10,9,15,0.0,79.5,2.85,15.1,79.5,70.46,53.3
2018,4,10,9,30,0.0,72.0,2.8,15.2,72.0,63.81,47.64
2018,4,10,9,45,1.0,104.5,2.8,15.35,105.0,94.1,72.53
2018,4,10,10,0,2.0,137.0,2.8,15.5,138.0,125.37,97.87
2018,4,10,10,15,15.0,215.5,2.75,15.6,227.0,213.35,168.89
2018,4,10,10,30,28.0,294.0,2.7,15.7,316.0,319.97,252.38
2018,4,10,10,45,33.0,319.0,2.65,15.85,346.0,349.53,274.39
2018,4,10,11,0,38.0,344.0,2.6,16.0,376.0,378.55,296.05
2018,4,10,11,15,26.5,305.0,2.6,16.0,327.5,323.73,253.4
2018,4,10,11,30,15.0,266.0,2.6,16.0,279.0,258.57,202.56
2018,4,10,11,45,8.5,203.5,2.65,16.05,211.0,192.5,150.51
2018,4,10,12,0,2.0,141.0,2.7,16.1,143.0,128.31,99.1
2018,4,10,12,15,1.0,113.0,2.75,16.1,114.0,101.81,77.78
2018,4,10,12,30,0.0,85.0,2.8,16.1,85.0,75.64,56.52
2018,4,10,12,45,10.5,172.0,2.85,16.05,181.0,163.1,127.62
2018,4,10,13,0,21.0,259.0,2.9,16.0,277.0,256.53,201.76
2018,4,10,13,15,37.0,309.0,2.95,15.95,339.5,312.84,245.9
2018,4,10,13,30,53.0,359.0,3.0,15.9,402.0,366.37,287.43
2018,4,10,13,45,35.5,315.5,3.1,15.85,344.0,309.21,243.11
2018,4,10,14,0,18.0,272.0,3.2,15.8,286.0,252.34,198.77
2018,4,10,14,15,21.0,270.5,3.25,15.75,286.0,250.62,197.88
2018,4,10,14,30,24.0,269.0,3.3,15.7,286.0,248.39,196.43
2018,4,10,14,45,38.0,274.0,3.35,15.65,299.5,255.47,202.34
2018,4,10,15,0,52.0,279.0,3.4,15.6,313.0,259.91,205.93
2018,4,10,15,15,54.5,262.0,3.4,15.6,296.0,240.49,190.44
2018,4,10,15,30,57.0,245.0,3.4,15.6,279.0,220.89,174.68
2018,4,10,15,45,77.5,229.5,3.5,15.5,271.5,206.48,162.41
2018,4,10,16,0,98.0,214.0,3.6,15.4,264.0,189.45,147.75
2018,4,10,16,15,223.0,176.5,3.6,15.2,274.5,157.49,116.79
2018,4,10,16,30,348.0,139.0,3.6,15.0,285.0,112.96,80.68
2018,4,10,16,45,480.0,108.5,3.55,14.85,280.5,76.39,62.32
2018,4,10,17,0,612.0,78.0,3.5,14.7,276.0,56.68,45.0
2018,4,10,17,15,569.5,70.5,3.25,14.15,229.0,52.77,41.6
2018,4,10,17,30,527.0,63.0,3.0,13.6,182.0,48.71,37.88
2018,4,10,17,45,433.5,53.0,2.8,13.0,134.0,42.12,31.68
2018,4,10,18,0,340.0,43.0,2.6,12.4,86.0,35.35,24.92
2018,4,10,18,15,210.0,29.0,2.55,12.05,51.5,22.85,9.68
2018,4,10,18,30,80.0,15.0,2.5,11.7,17.0,13.64,0.0
2018,4,10,18,45,40.0,7.5,2.5,11.3,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,11,5,45,18.0,9.5,2.45,10.35,10.5,14.67,0.0
2018,4,11,6,0,36.0,19.0,2.4,10.5,21.0,37.91,2.92
2018,4,11,6,15,63.0,33.0,2.45,10.8,41.0,70.39,51.49
2018,4,11,6,30,90.0,47.0,2.5,11.1,61.0,102.06,81.3
2018,4,11,6,45,154.5,64.5,2.6,11.4,100.0,172.4,143.12
2018,4,11,7,0,219.0,82.0,2.7,11.7,139.0,240.05,202.17
2018,4,11,7,15,210.5,104.0,2.65,11.9,168.5,270.88,228.27
2018,4,11,7,30,202.0,126.0,2.6,12.1,198.0,299.94,251.95
2018,4,11,7,45,202.0,155.0,2.6,12.25,236.5,342.51,285.95
2018,4,11,8,0,202.0,184.0,2.6,12.4,275.0,369.1,306.41
2018,4,11,8,15,154.0,203.5,2.55,12.55,277.5,356.83,294.04
2018,4,11,8,30,106.0,223.0,2.5,12.7,280.0,340.43,278.34
2018,4,11,8,45,201.0,243.0,2.5,12.85,362.5,450.28,366.86
2018,4,11,9,0,296.0,263.0,2.5,13.0,445.0,582.41,468.39
2018,4,11,9,15,231.5,282.5,2.55,13.05,431.0,529.88,425.04
2018,4,11,9,30,167.0,302.0,2.6,13.1,417.0,490.99,392.67
2018,4,11,9,45,104.5,300.0,2.7,13.2,373.0,426.42,340.62
2018,4,11,10,0,42.0,298.0,2.8,13.3,329.0,342.06,272.54
2018,4,11,10,15,105.5,339.0,3.0,13.3,422.0,467.27,371.59
2018,4,11,10,30,169.0,380.0,3.2,13.3,515.0,574.02,453.29
2018,4,11,10,45,259.5,376.0,3.35,13.35,589.5,675.04,530.04
2018,4,11,11,0,350.0,372.0,3.5,13.4,664.0,756.37,591.17
2018,4,11,11,15,341.5,383.5,3.65,13.4,672.5,752.43,587.43
2018,4,11,11,30,333.0,395.0,3.8,13.4,681.0,746.71,583.03
2018,4,11,11,45,263.5,410.5,3.9,13.45,638.0,684.43,535.37
2018,4,11,12,0,194.0,426.0,4.0,13.5,595.0,609.83,478.47
2018,4,11,12,15,123.0,397.0,4.1,13.45,504.0,505.64,398.83
2018,4,11,12,30,52.0,368.0,4.2,13.4,413.0,394.45,312.15
2018,4,11,12,45,52.5,368.0,4.25,13.4,413.0,390.09,309.24
2018,4,11,13,0,53.0,368.0,4.3,13.4,413.0,385.42,305.76
2018,4,11,13,15,149.0,377.0,4.35,13.35,500.5,470.69,374.51
2018,4,11,13,30,245.0,386.0,4.4,13.3,588.0,543.97,432.27
2018,4,11,13,45,282.0,369.0,4.4,13.25,594.5,536.54,426.93
2018,4,11,14,0,319.0,352.0,4.4,13.2,601.0,525.26,418.6
2018,4,11,14,15,238.5,347.5,4.45,13.2,529.5,449.08,358.47
2018,4,11,14,30,158.0,343.0,4.5,13.2,458.0,383.9,306.7
2018,4,11,14,45,111.0,316.0,4.55,13.2,395.0,325.01,259.99
2018,4,11,15,0,64.0,289.0,4.6,13.2,332.0,272.83,218.51
2018,4,11,15,15,71.5,272.5,4.6,13.2,317.5,254.7,203.82
2018,4,11,15,30,79.0,256.0,4.6,13.2,303.0,235.72,188.1
2018,4,11,15,45,67.5,229.0,4.6,13.1,267.0,203.69,162.23
2018,4,11,16,0,56.0,202.0,4.6,13.0,231.0,173.68,138.11
2018,4,11,16,15,30.0,134.0,4.6,12.8,149.5,114.84,90.68
2018,4,11,16,30,4.0,66.0,4.6,12.6,68.0,58.52,44.49
2018,4,11,16,45,51.0,60.0,4.55,12.45,77.0,49.83,39.21
2018,4,11,17,0,98.0,54.0,4.5,12.3,86.0,41.87,32.16
2018,4,11,17,15,162.5,65.5,4.55,12.05,107.5,50.93,40.32
2018,4,11,17,30,227.0,77.0,4.6,11.8,129.0,59.46,47.78
2018,4,11,17,45,184.5,61.5,4.65,11.55,96.5,48.11,37.2
2018,4,11,18,0,142.0,46.0,4.7,11.3,64.0,36.44,26.05
2018,4,11,18,15,80.5,29.0,4.65,11.0,38.5,23.33,10.86
2018,4,11,18,30,19.0,12.0,4.6,10.7,13.0,10.91,0.0
2018,4,11,18,45,9.5,6.0,4.5,10.45,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,12,5,45,76.5,13.5,2.55,7.35,18.5,38.02,0.0
2018,4,12,6,0,153.0,27.0,2.6,7.8,37.0,109.03,37.55
2018,4,12,6,15,273.0,40.0,2.75,8.3,77.5,194.0,152.38
2018,4,12,6,30,393.0,53.0,2.9,8.8,118.0,285.91,236.32
2018,4,12,6,45,472.5,62.0,3.05,9.3,167.5,364.47,306.5
2018,4,12,7,0,552.0,71.0,3.2,9.8,217.0,450.03,380.27
2018,4,12,7,15,603.5,78.0,3.25,10.15,269.5,521.17,439.72
2018,4,12,7,30,655.0,85.0,3.3,10.5,322.0,595.44,499.43
2018,4,12,7,45,689.5,91.0,3.35,10.9,374.0,658.23,546.78
2018,4,12,8,0,724.0,97.0,3.4,11.3,426.0,721.65,592.94
2018,4,12,8,15,747.5,102.5,3.35,11.6,475.5,775.42,630.36
2018,4,12,8,30,771.0,108.0,3.3,11.9,525.0,823.22,662.52
2018,4,12,8,45,788.0,112.5,3.25,12.2,570.5,867.46,691.47
2018,4,12,9,0,805.0,117.0,3.2,12.5,616.0,909.51,718.35
2018,4,12,9,15,817.5,121.5,3.15,12.75,657.5,944.77,740.16
2018,4,12,9,30,830.0,126.0,3.1,13.0,699.0,977.08,759.72
2018,4,12,9,45,838.0,130.5,3.05,13.25,734.5,1001.78,773.85
2018,4,12,10,0,846.0,135.0,3.0,13.5,770.0,1022.98,785.6
2018,4,12,10,15,854.0,137.5,3.0,13.7,799.5,1038.34,794.03
2018,4,12,10,30,862.0,140.0,3.0,13.9,829.0,1049.97,800.09
2018,4,12,10,45,867.0,142.0,3.0,14.1,851.0,1054.18,801.3
2018,4,12,11,0,872.0,144.0,3.0,14.3,873.0,1054.51,800.12
2018,4,12,11,15,872.5,147.0,3.1,14.35,887.0,1047.49,795.58
2018,4,12,11,30,873.0,150.0,3.2,14.4,901.0,1036.63,788.6
2018,4,12,11,45,870.5,152.5,3.3,14.5,906.5,1018.55,776.67
2018,4,12,12,0,868.0,155.0,3.4,14.6,912.0,996.9,762.38
2018,4,12,12,15,863.0,158.0,3.55,14.6,909.5,970.0,745.11
2018,4,12,12,30,858.0,161.0,3.7,14.6,907.0,939.93,725.52
2018,4,12,12,45,848.0,165.0,3.8,14.6,896.0,903.55,701.03
2018,4,12,13,0,838.0,169.0,3.9,14.6,885.0,864.69,674.59
2018,4,12,13,15,835.5,166.0,3.95,14.6,868.0,822.95,645.59
2018,4,12,13,30,833.0,163.0,4.0,14.6,851.0,778.81,613.56
2018,4,12,13,45,828.0,160.0,4.05,14.55,827.0,730.72,577.59
2018,4,12,14,0,823.0,157.0,4.1,14.5,803.0,680.85,539.4
2018,4,12,14,15,809.0,155.5,4.1,14.45,769.5,625.43,495.8
2018,4,12,14,30,795.0,154.0,4.1,14.4,736.0,569.61,450.74
2018,4,12,14,45,782.0,150.5,4.15,14.3,698.5,510.2,401.88
2018,4,12,15,0,769.0,147.0,4.2,14.2,661.0,452.3,352.72
2018,4,12,15,15,754.0,142.0,4.2,14.2,619.0,392.76,300.69
2018,4,12,15,30,739.0,137.0,4.2,14.2,577.0,334.1,248.33
2018,4,12,15,45,715.5,132.0,4.1,14.0,529.5,274.54,195.37
2018,4,12,16,0,692.0,127.0,4.0,13.8,482.0,217.42,145.82
2018,4,12,16,15,663.0,120.0,3.9,13.55,432.0,160.81,101.3
2018,4,12,16,30,634.0,113.0,3.8,13.3,382.0,107.87,69.29
2018,4,12,16,45,592.5,104.5,3.7,13.05,330.0,74.56,61.12
2018,4,12,17,0,551.0,96.0,3.6,12.8,278.0,70.68,57.86
2018,4,12,17,15,490.0,86.5,3.45,12.3,227.0,63.65,51.67
2018,4,12,17,30,429.0,77.0,3.3,11.8,176.0,57.66,46.19
2018,4,12,17,45,341.5,64.5,3.1,11.25,130.5,49.08,38.16
2018,4,12,18,0,254.0,52.0,2.9,10.7,85.0,40.24,29.53
2018,4,12,18,15,152.5,34.0,2.9,10.4,51.5,26.69,14.05
2018,4,12,18,30,51.0,16.0,2.9,10.1,18.0,14.55,0.0
2018,4,12,18,45,25.5,8.0,2.85,9.75,9.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,2.1,6.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,2.1,6.9,2.0,0.0,0.0
2018,4,13,5,45,75.0,15.5,2.1,7.4,20.5,39.44,0.0
2018,4,13,6,0,146.0,29.0,2.1,7.9,39.0,110.18,51.01
2018,4,13,6,15,260.0,42.5,2.15,8.55,79.0,191.31,151.04
2018,4,13,6,30,374.0,56.0,2.2,9.2,119.0,279.05,230.24
2018,4,13,6,45,455.0,65.0,2.2,9.8,168.5,358.35,300.0
2018,4,13,7,0,536.0,74.0,2.2,10.4,218.0,444.12,372.61
2018,4,13,7,15,589.5,80.5,2.35,11.1,270.0,515.34,430.99
2018,4,13,7,30,643.0,87.0,2.5,11.8,322.0,589.83,489.75
2018,4,13,7,45,681.0,92.0,2.65,12.55,374.5,653.53,536.94
2018,4,13,8,0,719.0,97.0,2.8,13.3,427.0,718.15,583.03
2018,4,13,8,15,745.5,101.0,2.8,13.8,476.5,772.34,619.87
2018,4,13,8,30,772.0,105.0,2.8,14.3,526.0,821.17,651.98
2018,4,13,8,45,791.5,109.0,2.8,14.75,572.5,867.04,681.46
2018,4,13,9,0,811.0,113.0,2.8,15.2,619.0,910.86,708.99
2018,4,13,9,15,830.0,113.5,2.75,15.6,661.5,947.78,731.02
2018,4,13,9,30,849.0,114.0,2.7,16.0,704.0,982.0,750.94
2018,4,13,9,45,864.0,114.0,2.65,16.4,740.5,997.98,758.32
2018,4,13,10,0,879.0,114.0,2.6,16.8,777.0,1021.29,770.81
2018,4,13,10,15,886.0,116.0,2.55,17.1,806.0,1035.29,777.29
2018,4,13,10,30,893.0,118.0,2.5,17.4,835.0,1045.55,781.46
2018,4,13,10,45,898.0,119.0,2.45,17.7,857.0,1048.88,781.19
2018,4,13,11,0,903.0,120.0,2.4,18.0,879.0,1048.34,778.61
2018,4,13,11,15,904.5,121.5,2.35,18.25,892.5,1040.94,771.87
2018,4,13,11,30,906.0,123.0,2.3,18.5,906.0,1029.7,762.85
2018,4,13,11,45,906.0,123.5,2.3,18.75,911.5,1012.21,750.51
2018,4,13,12,0,906.0,124.0,2.3,19.0,917.0,991.09,735.95
2018,4,13,12,15,907.0,123.5,2.3,19.15,916.0,966.38,719.39
2018,4,13,12,30,908.0,123.0,2.3,19.3,915.0,938.2,700.6
2018,4,13,12,45,884.0,134.5,2.3,19.5,899.0,896.66,672.7
2018,4,13,13,0,860.0,146.0,2.3,19.7,883.0,860.13,648.17
2018,4,13,13,15,877.0,133.0,2.3,19.8,872.0,818.15,619.94
2018,4,13,13,30,894.0,120.0,2.3,19.9,861.0,779.05,593.53
2018,4,13,13,45,878.5,123.0,2.3,20.0,833.5,727.98,557.0
2018,4,13,14,0,863.0,126.0,2.3,20.1,806.0,675.78,518.17
2018,4,13,14,15,842.0,129.0,2.35,20.05,770.5,620.59,476.63
2018,4,13,14,30,821.0,132.0,2.4,20.0,735.0,563.61,432.56
2018,4,13,14,45,786.5,135.5,2.4,19.95,689.5,501.04,382.89
2018,4,13,15,0,752.0,139.0,2.4,19.9,644.0,437.89,331.54
2018,4,13,15,15,758.0,127.5,2.4,19.9,608.5,381.7,283.6
2018,4,13,15,30,764.0,116.0,2.4,19.9,573.0,327.95,236.08
2018,4,13,15,45,729.5,113.0,2.35,19.55,521.0,262.27,180.19
2018,4,13,16,0,695.0,110.0,2.3,19.2,469.0,204.21,131.61
2018,4,13,16,15,687.5,102.0,2.25,18.75,426.5,149.27,88.6
2018,4,13,16,30,680.0,94.0,2.2,18.3,384.0,95.22,56.15
2018,4,13,16,45,629.5,87.5,2.2,17.85,329.0,61.33,48.39
2018,4,13,17,0,579.0,81.0,2.2,17.4,274.0,58.43,46.06
2018,4,13,17,15,500.5,74.0,2.2,16.7,220.0,54.88,43.05
2018,4,13,17,30,422.0,67.0,2.2,16.0,166.0,51.29,39.83
2018,4,13,17,45,351.0,55.0,2.25,15.3,123.5,41.81,31.2
2018,4,13,18,0,280.0,43.0,2.3,14.6,81.0,33.21,23.07
2018,4,13,18,15,188.0,30.5,2.25,14.2,51.0,23.9,12.31
