Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,0,637.0,83.0,2.0,22.3,312.0,59.0,45.57
2018,4,23,17,15,584.5,76.5,2.05,21.3,260.5,55.97,43.19
2018,4,23,17,30,532.0,70.0,2.1,20.3,209.0,52.84,40.58
2018,4,23,17,45,455.0,61.0,2.1,19.25,161.5,47.37,35.74
2018,4,23,18,0,378.0,52.0,2.1,18.2,114.0,41.74,30.49
2018,4,23,18,15,269.0,39.5,2.15,17.55,75.5,30.77,20.09
2018,4,23,18,30,160.0,27.0,2.2,16.9,37.0,21.32,3.73
2018,4,23,18,45,83.0,14.0,2.25,16.25,19.0,12.73,0.0
2018,4,23,19,0,6.0,1.0,2.3,15.6,1.0,0.0,0.0
2018,4,23,19,15,3.0,0.5,2.25,15.25,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,5,15,27.5,6.0,1.75,11.2,6.5,0.0,0.0
2018,4,24,5,30,55.0,12.0,1.8,11.6,13.0,27.17,0.0
2018,4,24,5,45,63.5,15.5,1.9,12.0,20.0,44.82,15.45
2018,4,24,6,0,72.0,19.0,2.0,12.4,27.0,56.1,39.87
2018,4,24,6,15,173.0,34.5,2.0,12.85,68.0,136.74,109.48
2018,4,24,6,30,274.0,50.0,2.0,13.3,109.0,218.89,180.69
2018,4,24,6,45,137.0,48.0,2.0,13.7,77.5,138.51,114.31
2018,4,24,7,0,0.0,46.0,2.0,14.1,46.0,40.57,29.19
2018,4,24,7,15,0.0,61.5,1.95,14.55,61.5,54.33,40.89
2018,4,24,7,30,0.0,77.0,1.9,15.0,77.0,68.17,52.39
2018,4,24,7,45,0.0,99.5,1.85,15.5,99.5,89.46,69.94
2018,4,24,8,0,0.0,122.0,1.8,16.0,122.0,110.91,87.3
2018,4,24,8,15,0.0,121.0,1.8,16.45,121.0,109.32,85.52
2018,4,24,8,30,0.0,120.0,1.8,16.9,120.0,107.97,83.99
2018,4,24,8,45,168.0,136.0,1.75,17.35,247.5,309.12,250.88
2018,4,24,9,0,336.0,152.0,1.7,17.8,375.0,506.58,403.77
2018,4,24,9,15,198.5,214.5,1.7,18.15,348.5,433.66,341.84
2018,4,24,9,30,61.0,277.0,1.7,18.5,322.0,336.57,262.55
2018,4,24,9,45,110.0,312.5,1.75,18.9,398.0,440.22,341.57
2018,4,24,10,0,159.0,348.0,1.8,19.3,474.0,527.03,404.9
2018,4,24,10,15,336.5,310.5,1.85,19.55,589.0,681.52,519.32
2018,4,24,10,30,514.0,273.0,1.9,19.8,704.0,836.98,628.59
2018,4,24,10,45,714.5,197.5,1.95,20.05,812.5,962.24,712.76
2018,4,24,11,0,915.0,122.0,2.0,20.3,921.0,1058.55,773.03
2018,4,24,11,15,918.5,122.5,2.05,20.45,935.0,1051.45,767.05
2018,4,24,11,30,922.0,123.0,2.1,20.6,949.0,1040.49,759.93
2018,4,24,11,45,923.5,123.5,2.1,20.7,955.0,1023.79,748.76
2018,4,24,12,0,925.0,124.0,2.1,20.8,961.0,1003.4,735.36
2018,4,24,12,15,927.0,122.0,2.2,20.85,959.5,977.46,719.7
2018,4,24,12,30,929.0,120.0,2.3,20.9,958.0,948.04,701.66
2018,4,24,12,45,929.5,117.5,2.35,20.95,948.5,913.5,679.59
2018,4,24,13,0,930.0,115.0,2.4,21.0,939.0,875.82,655.26
2018,4,24,13,15,926.0,115.0,2.45,20.9,922.0,833.93,628.2
2018,4,24,13,30,922.0,115.0,2.5,20.8,905.0,789.49,599.06
2018,4,24,13,45,904.0,119.5,2.6,20.7,875.5,737.07,562.75
2018,4,24,14,0,886.0,124.0,2.7,20.6,846.0,683.69,523.84
2018,4,24,14,15,868.0,125.5,2.75,20.35,810.5,627.13,481.53
2018,4,24,14,30,850.0,127.0,2.8,20.1,775.0,569.9,437.39
2018,4,24,14,45,844.0,122.5,2.85,19.85,739.0,512.94,391.98
2018,4,24,15,0,838.0,118.0,2.9,19.6,703.0,455.19,344.29
2018,4,24,15,15,834.0,112.0,2.9,19.6,664.0,396.34,293.72
2018,4,24,15,30,830.0,106.0,2.9,19.6,625.0,336.96,241.45
2018,4,24,15,45,781.0,110.0,2.9,18.9,568.5,274.74,188.53
2018,4,24,16,0,732.0,114.0,2.9,18.2,512.0,212.46,137.06
2018,4,24,16,15,704.0,109.5,2.9,17.7,462.5,156.21,93.69
2018,4,24,16,30,676.0,105.0,2.9,17.2,413.0,103.36,62.46
2018,4,24,16,45,610.5,102.0,2.85,16.7,354.5,70.59,56.65
2018,4,24,17,0,545.0,99.0,2.8,16.2,296.0,70.88,57.2
2018,4,24,17,15,453.0,90.5,2.75,15.6,237.0,65.42,52.58
2018,4,24,17,30,361.0,82.0,2.7,15.0,178.0,60.17,47.99
2018,4,24,17,45,319.0,67.5,2.65,14.4,138.5,50.49,39.25
2018,4,24,18,0,277.0,53.0,2.6,13.8,99.0,40.39,29.92
2018,4,24,18,15,205.0,39.0,2.5,13.35,66.5,30.2,20.11
2018,4,24,18,30,133.0,25.0,2.4,12.9,34.0,19.65,4.62
2018,4,24,18,45,70.0,13.5,2.35,12.45,18.0,12.28,0.0
2018,4,24,19,0,7.0,2.0,2.3,12.0,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.25,11.75,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,5,15,31.0,6.0,2.1,8.25,7.0,0.0,0.0
2018,4,25,5,30,62.0,12.0,2.2,8.7,14.0,29.31,0.0
2018,4,25,5,45,178.0,28.0,2.35,9.15,46.5,111.62,56.0
2018,4,25,6,0,294.0,44.0,2.5,9.6,79.0,192.98,150.46
2018,4,25,6,15,316.5,55.0,2.45,10.05,109.5,232.15,189.61
2018,4,25,6,30,339.0,66.0,2.4,10.5,140.0,273.95,228.4
2018,4,25,6,45,177.0,88.0,2.35,11.0,127.5,212.08,177.58
2018,4,25,7,0,15.0,110.0,2.3,11.5,115.0,114.39,92.92
2018,4,25,7,15,9.0,122.0,2.25,12.05,125.0,121.33,98.51
2018,4,25,7,30,3.0,134.0,2.2,12.6,135.0,127.9,103.38
2018,4,25,7,45,70.0,155.0,2.1,13.15,190.0,210.1,173.17
2018,4,25,8,0,137.0,176.0,2.0,13.7,245.0,302.43,248.78
2018,4,25,8,15,116.5,215.5,2.0,14.25,278.5,333.72,271.07
2018,4,25,8,30,96.0,255.0,2.0,14.8,312.0,347.07,279.22
2018,4,25,8,45,305.5,235.5,1.95,15.4,435.5,548.57,437.91
2018,4,25,9,0,515.0,216.0,1.9,16.0,559.0,747.87,583.85
2018,4,25,9,15,692.5,165.0,1.9,16.5,656.0,880.23,673.83
2018,4,25,9,30,870.0,114.0,1.9,17.0,753.0,991.67,744.71
2018,4,25,9,45,879.5,116.0,1.9,17.5,788.0,1014.52,755.63
2018,4,25,10,0,889.0,118.0,1.9,18.0,823.0,1033.93,765.33
2018,4,25,10,15,895.0,119.0,1.95,18.35,850.0,1045.12,770.91
2018,4,25,10,30,901.0,120.0,2.0,18.7,877.0,1052.58,774.3
2018,4,25,10,45,905.0,121.0,2.05,19.05,897.5,1054.2,774.09
2018,4,25,11,0,909.0,122.0,2.1,19.4,918.0,1051.99,771.61
2018,4,25,11,15,910.5,123.0,2.15,19.6,930.5,1043.43,765.65
2018,4,25,11,30,912.0,124.0,2.2,19.8,943.0,1031.1,757.42
2018,4,25,11,45,911.5,125.0,2.25,20.0,948.0,1013.1,745.64
2018,4,25,12,0,911.0,126.0,2.3,20.2,953.0,991.55,731.63
2018,4,25,12,15,911.0,125.0,2.4,20.25,950.5,965.07,715.33
2018,4,25,12,30,911.0,124.0,2.5,20.3,948.0,935.27,696.73
2018,4,25,12,45,909.5,122.5,2.55,20.35,937.5,900.53,674.23
2018,4,25,13,0,908.0,121.0,2.6,20.4,927.0,862.84,649.58
2018,4,25,13,15,903.5,120.5,2.65,20.35,909.5,820.93,622.04
2018,4,25,13,30,899.0,120.0,2.7,20.3,892.0,776.6,592.52
2018,4,25,13,45,892.5,119.0,2.8,20.2,867.0,728.23,558.63
2018,4,25,14,0,886.0,118.0,2.9,20.1,842.0,678.03,521.81
2018,4,25,14,15,876.0,116.5,2.95,19.9,809.5,623.74,480.81
2018,4,25,14,30,866.0,115.0,3.0,19.7,777.0,568.46,437.72
2018,4,25,14,45,853.5,113.0,3.05,19.5,738.5,510.81,391.39
2018,4,25,15,0,841.0,111.0,3.1,19.3,700.0,450.19,341.26
2018,4,25,15,15,826.0,108.5,3.1,19.3,657.5,390.3,289.85
2018,4,25,15,30,811.0,106.0,3.1,19.3,615.0,331.11,237.88
2018,4,25,15,45,789.5,103.0,3.2,18.6,567.5,270.93,185.61
2018,4,25,16,0,768.0,100.0,3.3,17.9,520.0,212.81,136.1
2018,4,25,16,15,738.5,97.0,3.35,17.4,469.5,150.77,87.91
2018,4,25,16,30,709.0,94.0,3.4,16.9,419.0,96.97,56.24
2018,4,25,16,45,670.5,89.5,3.4,16.4,367.0,61.52,48.76
2018,4,25,17,0,632.0,85.0,3.4,15.9,315.0,60.25,47.89
2018,4,25,17,15,578.5,78.5,3.35,15.3,263.5,57.27,45.44
2018,4,25,17,30,525.0,72.0,3.3,14.7,212.0,54.21,42.77
2018,4,25,17,45,447.5,63.0,3.25,14.05,164.0,48.81,37.84
2018,4,25,18,0,370.0,54.0,3.2,13.4,116.0,41.39,30.88
2018,4,25,18,15,264.0,41.0,3.1,12.95,77.5,31.85,21.65
2018,4,25,18,30,158.0,28.0,3.0,12.5,39.0,22.05,7.23
2018,4,25,18,45,82.0,15.0,2.9,12.05,20.5,13.64,0.0
2018,4,25,19,0,6.0,2.0,2.8,11.6,2.0,0.0,0.0
2018,4,25,19,15,3.0,1.0,2.8,11.4,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,26,5,15,2.0,3.5,2.65,8.55,3.5,0.0,0.0
2018,4,26,5,30,4.0,7.0,2.8,8.9,7.0,7.56,0.0
2018,4,26,5,45,62.5,24.0,2.95,9.25,31.5,57.89,30.32
2018,4,26,6,0,121.0,41.0,3.1,9.6,56.0,107.81,83.16
2018,4,26,6,15,222.5,53.5,3.1,10.05,97.0,185.73,151.94
2018,4,26,6,30,324.0,66.0,3.1,10.5,138.0,265.98,222.54
2018,4,26,6,45,172.0,85.0,3.15,10.9,124.0,205.09,172.18
2018,4,26,7,0,20.0,104.0,3.2,11.3,110.0,110.64,90.03
2018,4,26,7,15,11.5,115.5,3.2,11.75,119.0,115.81,94.1
2018,4,26,7,30,3.0,127.0,3.2,12.2,128.0,120.32,97.24
2018,4,26,7,45,9.0,151.0,3.2,12.6,155.5,148.38,120.49
2018,4,26,8,0,15.0,175.0,3.2,13.0,183.0,176.87,143.7
2018,4,26,8,15,47.5,213.5,3.2,13.4,241.0,257.57,210.01
2018,4,26,8,30,80.0,252.0,3.2,13.8,299.0,329.03,267.12
2018,4,26,8,45,107.5,277.0,3.2,14.2,345.5,381.97,308.34
2018,4,26,9,0,135.0,302.0,3.2,14.6,392.0,452.8,362.46
2018,4,26,9,15,438.0,229.0,3.2,15.0,547.5,698.38,554.9
2018,4,26,9,30,741.0,156.0,3.2,15.4,703.0,928.82,720.15
2018,4,26,9,45,806.5,137.0,3.25,15.75,757.5,975.97,748.86
2018,4,26,10,0,872.0,118.0,3.3,16.1,812.0,1016.48,774.31
2018,4,26,10,15,879.5,118.5,3.35,16.4,839.5,1028.49,780.51
2018,4,26,10,30,887.0,119.0,3.4,16.7,867.0,1036.86,784.62
2018,4,26,10,45,892.0,119.5,3.45,16.95,887.5,1038.97,784.81
2018,4,26,11,0,897.0,120.0,3.5,17.2,908.0,1037.31,782.66
2018,4,26,11,15,900.5,120.5,3.6,17.35,921.5,1030.35,777.79
2018,4,26,11,30,904.0,121.0,3.7,17.5,935.0,1019.63,770.51
2018,4,26,11,45,906.0,121.0,3.75,17.65,941.0,1003.23,759.13
2018,4,26,12,0,908.0,121.0,3.8,17.8,947.0,983.22,745.42
2018,4,26,12,15,908.0,121.0,3.85,17.8,945.5,957.84,728.5
2018,4,26,12,30,908.0,121.0,3.9,17.8,944.0,929.15,709.31
2018,4,26,12,45,907.0,120.0,3.95,17.8,934.5,895.46,686.57
2018,4,26,13,0,906.0,119.0,4.0,17.8,925.0,858.78,661.64
2018,4,26,13,15,903.0,118.0,4.05,17.7,908.5,817.71,633.64
2018,4,26,13,30,900.0,117.0,4.1,17.6,892.0,774.12,603.57
2018,4,26,13,45,895.0,115.5,4.1,17.5,867.5,726.36,568.53
2018,4,26,14,0,890.0,114.0,4.1,17.4,843.0,676.65,530.52
2018,4,26,14,15,882.5,112.0,4.1,17.25,812.0,623.3,488.83
2018,4,26,14,30,875.0,110.0,4.1,17.1,781.0,568.69,444.95
2018,4,26,14,45,864.5,108.5,4.1,16.9,744.0,512.05,398.19
2018,4,26,15,0,854.0,107.0,4.1,16.7,707.0,454.94,349.56
2018,4,26,15,15,839.5,104.0,4.1,16.7,664.0,391.2,294.22
2018,4,26,15,30,825.0,101.0,4.1,16.7,621.0,331.06,240.54
2018,4,26,15,45,807.0,98.0,4.1,16.2,574.5,270.98,187.12
2018,4,26,16,0,789.0,95.0,4.1,15.7,528.0,212.5,136.28
2018,4,26,16,15,764.5,92.0,4.1,15.35,479.0,155.12,91.14
2018,4,26,16,30,740.0,89.0,4.1,15.0,430.0,100.66,58.82
2018,4,26,16,45,705.5,84.5,4.05,14.6,378.0,58.03,46.02
2018,4,26,17,0,671.0,80.0,4.0,14.2,326.0,56.57,44.95
2018,4,26,17,15,621.5,73.5,3.9,13.7,274.0,53.42,42.29
2018,4,26,17,30,572.0,67.0,3.8,13.2,222.0,50.14,39.4
2018,4,26,17,45,498.0,59.0,3.7,12.7,173.0,45.38,35.02
2018,4,26,18,0,424.0,51.0,3.6,12.2,124.0,40.51,30.3
2018,4,26,18,15,312.0,40.0,3.5,11.8,84.0,32.63,22.53
2018,4,26,18,30,200.0,29.0,3.4,11.4,44.0,22.87,8.89
2018,4,26,18,45,105.0,15.5,3.3,10.95,23.0,14.1,0.0
2018,4,26,19,0,10.0,2.0,3.2,10.5,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.3,10.4,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.85,9.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,27,5,15,39.0,7.0,1.75,10.4,8.5,0.0,0.0
2018,4,27,5,30,78.0,14.0,1.8,11.0,17.0,36.03,0.0
2018,4,27,5,45,201.5,28.5,1.85,11.6,51.0,122.4,73.81
2018,4,27,6,0,325.0,43.0,1.9,12.2,85.0,204.56,159.2
2018,4,27,6,15,400.0,53.0,2.0,12.65,128.0,271.72,220.09
2018,4,27,6,30,475.0,63.0,2.1,13.1,171.0,346.36,285.32
2018,4,27,6,45,472.5,76.5,2.2,13.6,207.0,386.75,320.65
2018,4,27,7,0,470.0,90.0,2.3,14.1,243.0,420.23,348.85
2018,4,27,7,15,592.5,87.0,2.3,14.4,314.0,530.04,436.96
2018,4,27,7,30,715.0,84.0,2.3,14.7,385.0,643.16,523.39
2018,4,27,7,45,731.0,89.0,2.3,15.05,430.5,688.92,554.53
2018,4,27,8,0,747.0,94.0,2.3,15.4,476.0,737.08,587.17
2018,4,27,8,15,448.0,157.0,2.3,15.7,392.5,579.47,465.41
2018,4,27,8,30,149.0,220.0,2.3,16.0,309.0,368.47,295.91
2018,4,27,8,45,106.5,243.5,2.35,16.3,309.5,358.73,286.73
2018,4,27,9,0,64.0,267.0,2.4,16.6,310.0,329.36,261.42
2018,4,27,9,15,78.5,288.0,2.4,16.8,344.0,365.56,289.15
2018,4,27,9,30,93.0,309.0,2.4,17.0,378.0,401.9,316.35
2018,4,27,9,45,63.5,292.5,2.45,17.2,340.5,353.78,277.78
2018,4,27,10,0,34.0,276.0,2.5,17.4,303.0,305.56,239.21
2018,4,27,10,15,30.0,257.5,2.5,17.55,282.0,281.13,219.94
2018,4,27,10,30,26.0,239.0,2.5,17.7,261.0,257.14,200.92
2018,4,27,10,45,80.5,289.5,2.55,17.85,360.0,377.68,295.21
2018,4,27,11,0,135.0,340.0,2.6,18.0,459.0,482.08,374.04
2018,4,27,11,15,134.5,311.0,2.6,18.1,431.0,447.61,347.79
2018,4,27,11,30,134.0,282.0,2.6,18.2,403.0,413.24,322.22
2018,4,27,11,45,79.0,278.5,2.65,18.25,350.0,351.84,273.86
2018,4,27,12,0,24.0,275.0,2.7,18.3,297.0,281.26,217.94
2018,4,27,12,15,29.5,290.0,2.75,18.35,317.0,298.32,231.39
2018,4,27,12,30,35.0,305.0,2.8,18.4,337.0,314.59,243.92
2018,4,27,12,45,66.0,350.5,2.85,18.4,410.0,380.32,294.69
2018,4,27,13,0,97.0,396.0,2.9,18.4,483.0,442.47,341.75
2018,4,27,13,15,136.0,403.5,2.95,18.35,522.5,477.68,368.72
2018,4,27,13,30,175.0,411.0,3.0,18.3,562.0,501.71,387.26
2018,4,27,13,45,359.5,332.5,3.1,18.25,631.5,549.04,426.19
2018,4,27,14,0,544.0,254.0,3.2,18.2,701.0,578.83,450.43
2018,4,27,14,15,647.5,213.5,3.25,18.05,725.5,572.59,445.5
2018,4,27,14,30,751.0,173.0,3.3,17.9,750.0,553.95,430.07
2018,4,27,14,45,763.0,159.5,3.35,17.75,721.5,502.37,388.15
2018,4,27,15,0,775.0,146.0,3.4,17.6,693.0,451.71,345.4
2018,4,27,15,15,757.5,143.0,3.4,17.6,650.5,390.13,292.89
2018,4,27,15,30,740.0,140.0,3.4,17.6,608.0,332.98,242.84
2018,4,27,15,45,719.5,135.0,3.45,17.15,561.5,274.94,192.34
2018,4,27,16,0,699.0,130.0,3.5,16.7,515.0,218.96,144.61
2018,4,27,16,15,672.0,123.5,3.5,16.35,465.5,163.39,101.4
2018,4,27,16,30,645.0,117.0,3.5,16.0,416.0,111.19,69.82
2018,4,27,16,45,607.0,110.5,3.45,15.7,365.0,76.63,62.15
2018,4,27,17,0,569.0,104.0,3.4,15.4,314.0,74.57,60.61
2018,4,27,17,15,518.0,95.5,3.3,14.95,264.0,70.66,57.35
2018,4,27,17,30,467.0,87.0,3.2,14.5,214.0,64.13,51.61
2018,4,27,17,45,395.0,75.0,3.05,14.05,166.5,56.22,44.44
2018,4,27,18,0,323.0,63.0,2.9,13.6,119.0,48.04,36.78
2018,4,27,18,15,224.0,47.5,2.75,13.15,80.5,36.77,26.03
2018,4,27,18,30,125.0,32.0,2.6,12.7,42.0,25.55,11.54
2018,4,27,18,45,64.5,17.0,2.45,12.25,22.0,15.46,0.0
2018,4,27,19,0,4.0,2.0,2.3,11.8,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,2.25,11.65,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,5,15,39.0,8.5,1.8,10.5,10.0,0.0,0.0
2018,4,28,5,30,78.0,17.0,1.9,11.1,20.0,38.84,0.0
2018,4,28,5,45,189.0,31.5,2.0,11.65,53.0,122.95,78.44
2018,4,28,6,0,300.0,46.0,2.1,12.2,86.0,197.48,154.34
2018,4,28,6,15,388.0,56.5,2.25,12.6,131.5,269.79,219.09
2018,4,28,6,30,476.0,67.0,2.4,13.0,177.0,351.4,290.04
2018,4,28,6,45,536.0,74.0,2.55,13.4,227.0,421.3,349.72
2018,4,28,7,0,596.0,81.0,2.7,13.8,277.0,495.88,411.14
2018,4,28,7,15,636.5,87.5,2.8,14.1,329.0,560.83,462.85
2018,4,28,7,30,677.0,94.0,2.9,14.4,381.0,627.69,514.38
2018,4,28,7,45,663.5,107.0,2.95,14.7,417.5,661.98,538.16
2018,4,28,8,0,650.0,120.0,3.0,15.0,454.0,692.83,559.06
2018,4,28,8,15,517.5,151.0,3.0,15.2,433.5,631.33,509.73
2018,4,28,8,30,385.0,182.0,3.0,15.4,413.0,566.67,456.67
2018,4,28,8,45,200.5,164.0,3.05,15.6,285.0,369.98,300.48
2018,4,28,9,0,16.0,146.0,3.1,15.8,157.0,155.32,122.81
2018,4,28,9,15,8.5,120.0,3.15,16.0,126.0,115.62,90.22
2018,4,28,9,30,1.0,94.0,3.2,16.2,95.0,84.47,64.22
2018,4,28,9,45,2.0,121.5,3.25,16.45,123.0,110.79,85.54
2018,4,28,10,0,3.0,149.0,3.3,16.7,151.0,137.32,106.75
2018,4,28,10,15,47.5,255.0,3.35,16.85,295.0,296.07,234.04
2018,4,28,10,30,92.0,361.0,3.4,17.0,439.0,449.97,352.18
2018,4,28,10,45,67.5,326.0,3.45,17.15,384.0,386.31,302.13
2018,4,28,11,0,43.0,291.0,3.5,17.3,329.0,323.86,253.34
2018,4,28,11,15,26.5,250.0,3.55,17.4,273.5,264.75,206.96
2018,4,28,11,30,10.0,209.0,3.6,17.5,218.0,198.92,154.72
2018,4,28,11,45,10.0,216.0,3.65,17.6,225.0,204.88,159.41
2018,4,28,12,0,10.0,223.0,3.7,17.7,232.0,210.71,163.89
2018,4,28,12,15,9.0,214.5,3.75,17.7,222.5,201.32,156.45
2018,4,28,12,30,8.0,206.0,3.8,17.7,213.0,192.01,149.12
2018,4,28,12,45,8.5,199.5,3.85,17.65,207.0,185.88,144.4
2018,4,28,13,0,9.0,193.0,3.9,17.6,201.0,179.74,139.66
2018,4,28,13,15,69.5,289.0,3.9,17.45,349.0,316.09,248.34
2018,4,28,13,30,130.0,385.0,3.9,17.3,497.0,445.37,347.9
2018,4,28,13,45,84.0,332.5,3.95,17.2,404.0,353.71,276.99
2018,4,28,14,0,38.0,280.0,4.0,17.1,311.0,271.83,213.16
2018,4,28,14,15,129.5,305.5,4.0,16.85,406.0,343.93,271.03
2018,4,28,14,30,221.0,331.0,4.0,16.6,501.0,402.41,316.32
2018,4,28,14,45,298.0,306.0,4.0,16.4,523.5,400.2,313.79
2018,4,28,15,0,375.0,281.0,4.0,16.2,546.0,390.26,304.07
2018,4,28,15,15,366.0,259.0,4.0,16.2,505.0,342.68,264.65
2018,4,28,15,30,357.0,237.0,4.0,16.2,464.0,296.24,225.68
2018,4,28,15,45,325.5,219.5,3.95,15.7,414.5,248.97,186.95
2018,4,28,16,0,294.0,202.0,3.9,15.2,365.0,205.69,152.12
2018,4,28,16,15,402.0,170.5,3.85,14.95,370.5,167.11,116.64
2018,4,28,16,30,510.0,139.0,3.8,14.7,376.0,120.56,81.68
2018,4,28,16,45,487.0,124.5,3.75,14.45,329.5,85.58,70.33
2018,4,28,17,0,464.0,110.0,3.7,14.2,283.0,77.32,63.33
2018,4,28,17,15,442.5,97.0,3.6,13.85,241.5,69.68,56.73
2018,4,28,17,30,421.0,84.0,3.5,13.5,200.0,61.64,49.61
2018,4,28,17,45,355.5,71.0,3.35,13.2,154.5,53.0,41.76
2018,4,28,18,0,290.0,58.0,3.2,12.9,109.0,44.04,33.39
2018,4,28,18,15,216.0,44.0,3.05,12.55,75.0,33.95,23.75
2018,4,28,18,30,142.0,30.0,2.9,12.2,41.0,23.51,10.97
2018,4,28,18,45,76.0,16.0,2.75,11.85,21.5,14.55,0.0
2018,4,28,19,0,10.0,2.0,2.6,11.5,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.55,11.35,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,5,15,41.0,9.0,2.15,10.45,10.5,0.0,0.0
2018,4,29,5,30,82.0,18.0,2.3,10.8,21.0,41.03,0.0
2018,4,29,5,45,190.0,33.0,2.45,11.2,54.5,126.25,84.12
2018,4,29,6,0,298.0,48.0,2.6,11.6,88.0,199.04,156.6
2018,4,29,6,15,383.0,58.0,2.7,11.9,133.0,267.18,218.13
2018,4,29,6,30,468.0,68.0,2.8,12.2,178.0,348.49,289.19
2018,4,29,6,45,527.0,75.5,2.9,12.55,228.0,417.93,348.74
2018,4,29,7,0,586.0,83.0,3.0,12.9,278.0,492.0,410.03
2018,4,29,7,15,629.0,88.5,3.05,13.25,329.5,557.0,461.94
2018,4,29,7,30,672.0,94.0,3.1,13.6,381.0,624.12,513.78
2018,4,29,7,45,703.5,98.0,3.15,13.95,432.0,682.22,555.77
2018,4,29,8,0,735.0,102.0,3.2,14.3,483.0,740.55,596.91
2018,4,29,8,15,757.0,106.0,3.2,14.65,531.0,786.69,627.91
2018,4,29,8,30,779.0,110.0,3.2,15.0,579.0,835.58,660.41
2018,4,29,8,45,713.5,140.0,3.25,15.3,594.5,837.87,659.39
2018,4,29,9,0,648.0,170.0,3.3,15.6,610.0,828.16,650.29
2018,4,29,9,15,576.5,202.0,3.3,15.85,610.5,807.6,633.02
2018,4,29,9,30,505.0,234.0,3.3,16.1,611.0,774.99,606.07
2018,4,29,9,45,327.5,303.0,3.3,16.35,552.0,661.41,517.23
2018,4,29,10,0,150.0,372.0,3.3,16.6,493.0,541.8,422.33
2018,4,29,10,15,159.5,380.5,3.3,16.7,513.0,558.47,434.81
2018,4,29,10,30,169.0,389.0,3.3,16.8,533.0,574.36,445.97
2018,4,29,10,45,154.5,398.5,3.3,16.95,532.5,566.08,438.47
2018,4,29,11,0,140.0,408.0,3.3,17.1,532.0,556.93,430.54
2018,4,29,11,15,113.0,409.5,3.3,17.15,510.5,526.4,406.73
2018,4,29,11,30,86.0,411.0,3.3,17.2,489.0,481.59,372.46
2018,4,29,11,45,340.5,336.5,3.35,17.25,648.0,672.8,521.4
2018,4,29,12,0,595.0,262.0,3.4,17.3,807.0,841.53,646.55
2018,4,29,12,15,748.0,193.0,3.4,17.35,877.0,888.06,679.56
2018,4,29,12,30,901.0,124.0,3.4,17.4,947.0,923.92,704.02
2018,4,29,12,45,903.5,121.0,3.4,17.45,938.5,891.59,681.45
2018,4,29,13,0,906.0,118.0,3.4,17.5,930.0,856.12,657.16
2018,4,29,13,15,903.5,116.0,3.4,17.5,912.5,814.63,628.63
2018,4,29,13,30,901.0,114.0,3.4,17.5,895.0,770.63,598.11
2018,4,29,13,45,896.5,112.0,3.4,17.55,871.0,722.89,563.13
2018,4,29,14,0,892.0,110.0,3.4,17.6,847.0,673.19,525.15
2018,4,29,14,15,884.5,108.0,3.45,17.55,815.5,619.94,483.86
2018,4,29,14,30,877.0,106.0,3.5,17.5,784.0,565.46,440.35
2018,4,29,14,45,868.0,103.5,3.55,17.45,747.5,508.82,393.78
2018,4,29,15,0,859.0,101.0,3.6,17.4,711.0,451.59,345.23
2018,4,29,15,15,844.5,99.0,3.6,17.4,668.5,392.42,293.66
2018,4,29,15,30,830.0,97.0,3.6,17.4,626.0,329.04,237.76
2018,4,29,15,45,812.0,94.5,3.65,17.15,579.5,269.33,184.71
2018,4,29,16,0,794.0,92.0,3.7,16.9,533.0,211.18,134.24
2018,4,29,16,15,770.0,88.0,3.7,16.65,483.0,152.98,88.52
2018,4,29,16,30,746.0,84.0,3.7,16.4,433.0,97.61,55.36
2018,4,29,16,45,713.5,79.5,3.7,16.2,381.5,59.63,47.11
2018,4,29,17,0,681.0,75.0,3.7,16.0,330.0,52.6,41.1
2018,4,29,17,15,635.0,69.5,3.6,15.55,279.0,50.07,39.0
2018,4,29,17,30,589.0,64.0,3.5,15.1,228.0,47.44,36.72
2018,4,29,17,45,520.5,57.0,3.45,14.65,179.5,43.41,33.04
2018,4,29,18,0,452.0,50.0,3.4,14.2,131.0,39.3,29.08
2018,4,29,18,15,345.5,40.0,3.25,13.8,90.5,32.28,22.25
2018,4,29,18,30,239.0,30.0,3.1,13.4,50.0,23.62,11.6
2018,4,29,18,45,131.0,17.0,3.0,12.95,27.0,15.46,0.0
2018,4,29,19,0,23.0,4.0,2.9,12.5,4.0,0.0,0.0
2018,4,29,19,15,11.5,2.0,2.8,12.3,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,5,15,41.0,8.0,2.15,9.6,10.0,7.28,0.0
2018,4,30,5,30,82.0,16.0,2.3,10.0,20.0,39.29,0.0
2018,4,30,5,45,157.5,31.0,2.4,10.45,49.0,111.53,76.36
2018,4,30,6,0,233.0,46.0,2.5,10.9,78.0,169.03,133.46
2018,4,30,6,15,306.0,60.0,2.5,11.3,121.0,232.97,190.79
2018,4,30,6,30,379.0,74.0,2.5,11.7,164.0,304.83,253.67
2018,4,30,6,45,389.0,89.5,2.45,12.15,201.5,348.89,291.74
2018,4,30,7,0,399.0,105.0,2.4,12.6,239.0,393.08,328.31
2018,4,30,7,15,323.0,136.0,2.35,13.05,256.0,382.87,318.58
2018,4,30,7,30,247.0,167.0,2.3,13.5,273.0,377.34,311.68
2018,4,30,7,45,235.0,193.0,2.2,13.9,304.0,407.49,333.85
2018,4,30,8,0,223.0,219.0,2.1,14.3,335.0,420.89,342.34
2018,4,30,8,15,202.5,240.5,2.05,14.65,353.5,433.9,350.21
2018,4,30,8,30,182.0,262.0,2.0,15.0,372.0,444.64,356.12
2018,4,30,8,45,241.0,275.0,1.95,15.35,432.0,532.79,422.5
2018,4,30,9,0,300.0,288.0,1.9,15.7,492.0,607.1,476.38
2018,4,30,9,15,365.5,288.0,1.95,15.95,551.5,674.6,525.22
2018,4,30,9,30,431.0,288.0,2.0,16.2,611.0,760.31,585.52
2018,4,30,9,45,536.5,259.0,2.05,16.4,679.5,838.63,641.1
2018,4,30,10,0,642.0,230.0,2.1,16.6,748.0,923.09,699.47
2018,4,30,10,15,734.0,193.5,2.1,16.75,805.0,979.26,734.86
2018,4,30,10,30,826.0,157.0,2.1,16.9,862.0,1025.21,763.27
2018,4,30,10,45,713.0,210.5,2.15,17.1,829.0,970.93,726.17
2018,4,30,11,0,600.0,264.0,2.2,17.3,796.0,904.17,679.93
2018,4,30,11,15,657.5,240.0,2.2,17.35,831.0,927.5,697.22
2018,4,30,11,30,715.0,216.0,2.2,17.4,866.0,946.18,709.03
2018,4,30,11,45,712.0,215.0,2.2,17.45,866.0,925.12,694.36
2018,4,30,12,0,709.0,214.0,2.2,17.5,866.0,901.21,678.23
2018,4,30,12,15,799.0,174.5,2.3,17.55,907.5,916.4,689.57
2018,4,30,12,30,889.0,135.0,2.4,17.6,949.0,922.94,694.75
2018,4,30,12,45,887.5,134.5,2.45,17.65,939.5,889.81,672.75
2018,4,30,13,0,886.0,134.0,2.5,17.7,930.0,853.81,649.01
2018,4,30,13,15,881.5,133.0,2.55,17.7,912.0,812.33,621.36
2018,4,30,13,30,877.0,132.0,2.6,17.7,894.0,768.53,591.8
2018,4,30,13,45,870.5,131.0,2.7,17.7,869.5,721.24,557.67
2018,4,30,14,0,864.0,130.0,2.8,17.7,845.0,672.21,521.21
2018,4,30,14,15,855.5,128.0,2.9,17.65,813.5,619.63,481.1
2018,4,30,14,30,847.0,126.0,3.0,17.6,782.0,565.25,438.33
2018,4,30,14,45,836.0,123.0,3.1,17.55,744.5,507.75,391.76
2018,4,30,15,0,825.0,120.0,3.2,17.5,707.0,450.03,343.44
2018,4,30,15,15,809.5,117.5,3.2,17.5,664.5,391.12,292.59
2018,4,30,15,30,794.0,115.0,3.2,17.5,622.0,333.02,241.34
2018,4,30,15,45,774.0,111.5,3.35,17.3,575.5,274.1,189.56
2018,4,30,16,0,754.0,108.0,3.5,17.1,529.0,217.08,140.52
2018,4,30,16,15,655.5,118.5,3.55,16.85,460.0,157.9,97.3
2018,4,30,16,30,557.0,129.0,3.6,16.6,391.0,116.22,75.94
2018,4,30,16,45,532.0,117.5,3.65,16.35,344.0,80.98,65.77
2018,4,30,17,0,507.0,106.0,3.7,16.1,297.0,74.67,60.51
2018,4,30,17,15,470.0,94.0,3.65,15.6,250.5,67.56,54.46
2018,4,30,17,30,433.0,82.0,3.6,15.1,204.0,60.11,47.95
2018,4,30,17,45,385.0,70.5,3.6,14.6,162.0,52.63,41.22
2018,4,30,18,0,337.0,59.0,3.6,14.1,120.0,44.85,33.99
2018,4,30,18,15,244.5,45.5,3.5,13.6,82.5,35.09,24.76
2018,4,30,18,30,152.0,32.0,3.4,13.1,45.0,25.05,13.21
2018,4,30,18,45,81.0,18.0,3.3,12.55,24.5,16.37,0.0
2018,4,30,19,0,10.0,4.0,3.2,12.0,4.0,0.0,0.0
2018,4,30,19,15,5.0,2.0,3.15,11.8,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,1,5,15,45.5,10.0,1.9,8.75,12.0,20.31,0.0
2018,5,1,5,30,91.0,20.0,2.0,9.4,24.0,59.09,0.0
2018,5,1,5,45,199.5,35.0,2.1,10.0,59.0,131.79,93.0
2018,5,1,6,0,308.0,50.0,2.2,10.6,94.0,205.43,163.01
2018,5,1,6,15,320.5,63.5,2.25,11.15,125.5,244.11,199.97
2018,5,1,6,30,333.0,77.0,2.3,11.7,157.0,283.93,236.17
2018,5,1,6,45,400.5,88.5,2.35,12.25,208.0,354.36,296.2
2018,5,1,7,0,468.0,100.0,2.4,12.8,259.0,430.98,359.25
2018,5,1,7,15,436.0,123.0,2.4,13.45,290.0,458.48,379.77
2018,5,1,7,30,404.0,146.0,2.4,14.1,321.0,481.37,395.8
2018,5,1,7,45,539.5,133.5,2.45,14.7,397.5,588.82,479.8
2018,5,1,8,0,675.0,121.0,2.5,15.3,474.0,714.06,571.97
2018,5,1,8,15,718.0,120.5,2.45,15.8,528.0,774.59,611.95
2018,5,1,8,30,761.0,120.0,2.4,16.3,582.0,830.58,648.11
2018,5,1,8,45,791.5,119.0,2.4,16.8,631.0,879.4,678.82
2018,5,1,9,0,822.0,118.0,2.4,17.3,680.0,926.66,707.93
2018,5,1,9,15,839.5,118.0,2.4,17.7,721.0,960.66,727.86
2018,5,1,9,30,857.0,118.0,2.4,18.1,762.0,981.44,738.89
2018,5,1,9,45,872.5,116.5,2.4,18.5,797.5,1005.89,752.48
2018,5,1,10,0,888.0,115.0,2.4,18.9,833.0,1027.14,763.89
2018,5,1,10,15,895.5,116.5,2.35,19.2,861.5,1040.14,769.66
2018,5,1,10,30,903.0,118.0,2.3,19.5,890.0,1049.43,773.16
2018,5,1,10,45,908.0,119.0,2.25,19.85,911.0,1051.87,772.22
2018,5,1,11,0,913.0,120.0,2.2,20.2,932.0,1050.48,769.01
2018,5,1,11,15,915.5,120.5,2.2,20.4,945.0,1042.24,762.63
2018,5,1,11,30,918.0,121.0,2.2,20.6,958.0,1030.23,754.03
2018,5,1,11,45,917.0,121.5,2.2,20.8,962.0,1011.12,741.0
2018,5,1,12,0,916.0,122.0,2.2,21.0,966.0,988.5,725.84
2018,5,1,12,15,918.0,120.5,2.25,21.1,964.5,963.32,709.89
2018,5,1,12,30,920.0,119.0,2.3,21.2,963.0,934.75,691.67
2018,5,1,12,45,869.0,143.5,2.35,21.3,934.0,881.6,656.93
2018,5,1,13,0,818.0,168.0,2.4,21.4,905.0,835.55,626.75
2018,5,1,13,15,584.0,278.5,2.55,21.35,799.5,720.7,544.37
2018,5,1,13,30,350.0,389.0,2.7,21.3,694.0,612.11,463.55
2018,5,1,13,45,403.5,358.5,2.8,21.3,700.5,602.13,458.08
2018,5,1,14,0,457.0,328.0,2.9,21.3,707.0,584.26,445.73
2018,5,1,14,15,477.5,303.0,3.0,21.15,686.0,545.81,417.6
2018,5,1,14,30,498.0,278.0,3.1,21.0,665.0,504.75,386.65
2018,5,1,14,45,455.0,279.5,3.2,20.85,620.0,452.02,345.78
2018,5,1,15,0,412.0,281.0,3.3,20.7,575.0,403.18,307.3
2018,5,1,15,15,406.0,262.5,3.3,20.7,537.5,356.6,269.39
2018,5,1,15,30,400.0,244.0,3.3,20.7,500.0,310.64,231.3
2018,5,1,15,45,431.0,216.5,3.5,20.1,474.0,267.64,194.51
2018,5,1,16,0,462.0,189.0,3.7,19.5,448.0,221.16,154.76
2018,5,1,16,15,491.5,162.5,3.8,19.0,415.0,171.86,114.75
2018,5,1,16,30,521.0,136.0,3.9,18.5,382.0,119.52,78.98
2018,5,1,16,45,573.5,110.5,3.95,17.95,352.5,75.68,60.74
2018,5,1,17,0,626.0,85.0,4.0,17.4,323.0,59.46,46.86
2018,5,1,17,15,600.0,77.5,3.95,16.75,278.0,55.85,43.9
2018,5,1,17,30,574.0,70.0,3.9,16.1,233.0,52.0,40.61
2018,5,1,17,45,504.0,62.5,3.9,15.4,184.0,47.77,36.81
2018,5,1,18,0,434.0,55.0,3.9,14.7,135.0,43.44,32.7
2018,5,1,18,15,327.5,44.5,3.75,14.15,94.0,36.15,25.67
2018,5,1,18,30,221.0,34.0,3.6,13.6,53.0,26.71,14.9
2018,5,1,18,45,120.5,19.5,3.45,13.0,29.0,17.74,0.0
2018,5,1,19,0,20.0,5.0,3.3,12.4,5.0,4.55,0.0
2018,5,1,19,15,10.0,2.5,3.2,12.15,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,2,5,15,49.5,11.0,1.35,10.6,13.5,22.23,0.0
2018,5,2,5,30,99.0,22.0,1.4,11.0,27.0,64.54,0.0
2018,5,2,5,45,208.5,36.0,1.45,11.4,62.0,135.99,97.1
2018,5,2,6,0,318.0,50.0,1.5,11.8,97.0,209.47,165.5
2018,5,2,6,15,399.5,60.5,1.5,12.2,143.0,278.03,226.27
2018,5,2,6,30,481.0,71.0,1.5,12.6,189.0,359.24,295.73
2018,5,2,6,45,537.5,79.0,1.5,12.95,239.5,428.43,353.43
2018,5,2,7,0,594.0,87.0,1.5,13.3,290.0,501.99,412.34
2018,5,2,7,15,635.0,92.5,1.45,13.65,341.5,565.96,461.28
2018,5,2,7,30,676.0,98.0,1.4,14.0,393.0,631.81,509.7
2018,5,2,7,45,707.5,102.0,1.4,14.4,444.0,689.98,549.72
2018,5,2,8,0,739.0,106.0,1.4,14.8,495.0,748.34,588.64
2018,5,2,8,15,763.5,108.5,1.35,15.3,543.5,794.73,617.29
2018,5,2,8,30,788.0,111.0,1.3,15.8,592.0,844.16,647.38
2018,5,2,8,45,808.5,112.5,1.3,16.3,637.5,887.28,673.08
2018,5,2,9,0,829.0,114.0,1.3,16.8,683.0,928.33,697.01
2018,5,2,9,15,843.5,115.5,1.3,17.25,723.5,961.25,715.39
2018,5,2,9,30,858.0,117.0,1.3,17.7,764.0,980.91,725.08
2018,5,2,9,45,869.5,117.5,1.35,18.1,798.5,1003.54,737.84
2018,5,2,10,0,881.0,118.0,1.4,18.5,833.0,1022.86,748.46
2018,5,2,10,15,888.5,119.0,1.45,18.85,860.5,1035.2,754.88
2018,5,2,10,30,896.0,120.0,1.5,19.2,888.0,1043.88,759.15
2018,5,2,10,45,902.0,120.0,1.6,19.55,909.0,1046.25,760.39
2018,5,2,11,0,908.0,120.0,1.7,19.9,930.0,1044.83,759.38
2018,5,2,11,15,911.0,120.5,1.75,20.1,943.0,1037.12,754.17
2018,5,2,11,30,914.0,121.0,1.8,20.3,956.0,1025.65,746.73
2018,5,2,11,45,914.5,121.0,1.85,20.55,961.0,1007.56,735.02
2018,5,2,12,0,915.0,121.0,1.9,20.8,966.0,985.94,721.14
2018,5,2,12,15,916.0,119.5,2.0,20.9,963.5,959.89,705.4
2018,5,2,12,30,917.0,118.0,2.1,21.0,961.0,930.53,687.35
2018,5,2,12,45,917.0,116.0,2.15,21.1,951.5,896.62,665.64
2018,5,2,13,0,917.0,114.0,2.2,21.2,942.0,859.69,641.76
2018,5,2,13,15,914.0,114.0,2.25,21.2,925.5,819.37,615.59
2018,5,2,13,30,911.0,114.0,2.3,21.2,909.0,776.49,587.37
2018,5,2,13,45,906.0,112.0,2.35,21.2,884.5,728.11,553.58
2018,5,2,14,0,901.0,110.0,2.4,21.2,860.0,677.79,516.76
2018,5,2,14,15,892.5,108.5,2.45,21.1,828.0,624.11,476.54
2018,5,2,14,30,884.0,107.0,2.5,21.0,796.0,569.28,434.13
2018,5,2,14,45,873.5,105.0,2.55,20.85,758.5,512.15,388.61
2018,5,2,15,0,863.0,103.0,2.6,20.7,721.0,454.57,341.15
2018,5,2,15,15,848.5,101.5,2.6,20.7,678.5,395.75,291.01
2018,5,2,15,30,834.0,100.0,2.6,20.7,636.0,332.69,236.51
2018,5,2,15,45,815.5,97.0,2.7,20.25,589.0,272.38,184.25
2018,5,2,16,0,797.0,94.0,2.8,19.8,542.0,213.72,134.35
2018,5,2,16,15,772.0,90.5,2.85,19.35,492.0,155.8,89.55
2018,5,2,16,30,747.0,87.0,2.9,18.9,442.0,100.83,56.93
2018,5,2,16,45,713.5,83.0,2.9,18.5,390.5,56.39,43.81
2018,5,2,17,0,680.0,79.0,2.9,18.1,339.0,55.24,43.04
2018,5,2,17,15,633.5,73.5,2.85,17.5,287.5,52.83,41.11
2018,5,2,17,30,587.0,68.0,2.8,16.9,236.0,50.33,39.0
2018,5,2,17,45,519.5,60.5,2.7,16.35,187.0,46.01,35.13
2018,5,2,18,0,452.0,53.0,2.6,15.8,138.0,41.58,30.96
2018,5,2,18,15,350.5,43.0,2.5,15.2,96.5,34.66,24.34
2018,5,2,18,30,249.0,33.0,2.4,14.6,55.0,25.92,14.63
2018,5,2,18,45,138.5,19.0,2.25,14.05,30.0,17.28,0.0
2018,5,2,19,0,28.0,5.0,2.1,13.5,5.0,4.55,0.0
2018,5,2,19,15,14.0,2.5,2.1,13.3,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,5,15,21.0,4.5,2.25,10.3,5.5,9.29,0.0
2018,5,3,5,30,42.0,9.0,2.4,10.7,11.0,28.73,0.0
2018,5,3,5,45,25.5,8.5,2.55,11.05,10.0,20.87,10.66
2018,5,3,6,0,9.0,8.0,2.7,11.4,9.0,11.81,4.32
2018,5,3,6,15,85.5,19.0,2.7,11.8,39.5,70.57,55.21
2018,5,3,6,30,162.0,30.0,2.7,12.2,70.0,130.82,108.25
2018,5,3,6,45,81.0,30.5,2.7,12.55,50.5,83.87,68.05
2018,5,3,7,0,0.0,31.0,2.7,12.9,31.0,27.3,17.94
2018,5,3,7,15,0.0,39.0,2.7,13.2,39.0,34.39,23.97
2018,5,3,7,30,0.0,47.0,2.7,13.5,47.0,41.48,29.92
2018,5,3,7,45,0.0,54.0,2.7,13.85,54.0,47.7,35.04
2018,5,3,8,0,0.0,61.0,2.7,14.2,61.0,53.93,40.11
2018,5,3,8,15,0.0,77.5,2.7,14.5,77.5,68.62,52.23
2018,5,3,8,30,0.0,94.0,2.7,14.8,94.0,83.39,64.27
2018,5,3,8,45,54.5,117.0,2.75,15.15,154.5,171.19,138.43
2018,5,3,9,0,109.0,140.0,2.8,15.5,215.0,259.96,211.21
2018,5,3,9,15,57.5,169.5,2.8,15.85,209.5,231.46,185.34
2018,5,3,9,30,6.0,199.0,2.8,16.2,204.0,187.88,147.69
2018,5,3,9,45,10.0,229.5,2.8,16.55,237.5,220.91,173.67
2018,5,3,10,0,14.0,260.0,2.8,16.9,271.0,254.01,199.2
2018,5,3,10,15,27.5,306.5,2.8,17.25,329.5,328.04,256.32
2018,5,3,10,30,41.0,353.0,2.8,17.6,388.0,388.28,301.59
2018,5,3,10,45,82.0,392.0,2.8,17.95,464.5,467.85,361.56
2018,5,3,11,0,123.0,431.0,2.8,18.3,541.0,561.8,430.28
2018,5,3,11,15,356.0,356.0,2.85,18.5,680.5,725.36,554.27
2018,5,3,11,30,589.0,281.0,2.9,18.7,820.0,884.73,669.39
2018,5,3,11,45,757.5,200.0,2.9,18.95,897.5,944.16,709.82
2018,5,3,12,0,926.0,119.0,2.9,19.2,975.0,993.67,741.69
2018,5,3,12,15,927.0,117.5,2.95,19.35,973.0,967.38,723.67
2018,5,3,12,30,928.0,116.0,3.0,19.5,971.0,937.73,704.06
2018,5,3,12,45,928.0,114.5,3.0,19.6,961.5,903.98,681.37
2018,5,3,13,0,928.0,113.0,3.0,19.7,952.0,867.17,656.52
2018,5,3,13,15,923.5,113.0,3.0,19.75,934.5,825.3,628.17
2018,5,3,13,30,919.0,113.0,3.0,19.8,917.0,780.98,597.89
2018,5,3,13,45,912.5,112.5,3.0,19.85,892.0,732.6,563.06
2018,5,3,14,0,906.0,112.0,3.0,19.9,867.0,682.37,525.28
2018,5,3,14,15,873.0,121.5,3.0,19.85,827.0,623.47,480.14
2018,5,3,14,30,840.0,131.0,3.0,19.8,787.0,564.99,434.21
2018,5,3,14,45,799.0,138.5,3.0,19.75,738.5,502.65,384.31
