Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,13,45,662.0,224.0,3.35,20.3,801.0,658.56,506.31
2018,5,13,14,0,648.0,223.0,3.4,20.2,774.0,612.34,471.86
2018,5,13,14,15,742.5,176.5,3.4,20.0,786.5,590.97,455.99
2018,5,13,14,30,837.0,130.0,3.4,19.8,799.0,560.91,431.99
2018,5,13,14,45,827.0,127.0,3.45,19.65,762.5,505.31,387.02
2018,5,13,15,0,817.0,124.0,3.5,19.5,726.0,449.41,340.5
2018,5,13,15,15,802.5,121.5,3.5,19.5,684.5,392.21,291.44
2018,5,13,15,30,788.0,119.0,3.5,19.5,643.0,335.72,241.93
2018,5,13,15,45,771.0,115.0,3.5,18.9,597.5,278.36,192.0
2018,5,13,16,0,754.0,111.0,3.5,18.3,552.0,222.53,144.2
2018,5,13,16,15,732.5,106.0,3.45,17.9,504.0,161.31,95.74
2018,5,13,16,30,711.0,101.0,3.4,17.5,456.0,107.9,62.05
2018,5,13,16,45,681.5,95.5,3.35,17.1,406.0,63.82,50.48
2018,5,13,17,0,652.0,90.0,3.3,16.7,356.0,61.99,49.15
2018,5,13,17,15,609.5,84.5,3.25,16.25,306.0,59.95,47.57
2018,5,13,17,30,567.0,79.0,3.2,15.8,256.0,57.83,45.83
2018,5,13,17,45,506.5,71.0,3.15,15.35,207.5,53.46,41.98
2018,5,13,18,0,446.0,63.0,3.1,14.9,159.0,48.94,37.8
2018,5,13,18,15,356.5,52.5,2.95,14.45,116.5,40.22,29.71
2018,5,13,18,30,267.0,42.0,2.8,14.0,74.0,32.64,22.22
2018,5,13,18,45,161.5,27.0,2.7,13.55,44.0,21.23,7.34
2018,5,13,19,0,56.0,12.0,2.6,13.1,14.0,10.91,0.0
2018,5,13,19,15,28.0,6.0,2.6,12.95,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.45,11.05,2.0,1.82,0.0
2018,5,14,5,30,0.0,4.0,2.5,11.3,4.0,3.5,0.0
2018,5,14,5,45,30.0,11.0,2.5,11.6,16.5,24.98,14.92
2018,5,14,6,0,60.0,18.0,2.5,11.9,29.0,47.59,34.82
2018,5,14,6,15,46.5,19.0,2.45,12.3,29.0,45.11,33.48
2018,5,14,6,30,33.0,20.0,2.4,12.7,29.0,41.22,30.41
2018,5,14,6,45,16.5,32.5,2.4,13.1,37.0,38.95,28.31
2018,5,14,7,0,0.0,45.0,2.4,13.5,45.0,39.69,28.52
2018,5,14,7,15,0.0,51.0,2.35,13.95,51.0,45.02,32.92
2018,5,14,7,30,0.0,57.0,2.3,14.4,57.0,50.36,37.26
2018,5,14,7,45,0.0,66.5,2.3,14.8,66.5,58.81,44.18
2018,5,14,8,0,0.0,76.0,2.3,15.2,76.0,67.28,51.03
2018,5,14,8,15,0.0,92.0,2.35,15.65,92.0,81.55,62.6
2018,5,14,8,30,0.0,108.0,2.4,16.1,108.0,96.33,74.46
2018,5,14,8,45,0.5,129.5,2.4,16.5,130.0,116.77,90.83
2018,5,14,9,0,1.0,151.0,2.4,16.9,152.0,137.34,107.08
2018,5,14,9,15,3.5,169.5,2.45,17.25,172.5,157.04,122.59
2018,5,14,9,30,6.0,188.0,2.5,17.6,193.0,176.83,138.02
2018,5,14,9,45,8.5,213.5,2.6,17.95,220.5,203.35,158.61
2018,5,14,10,0,11.0,239.0,2.7,18.3,248.0,229.88,178.99
2018,5,14,10,15,16.5,276.0,2.75,18.55,290.0,270.42,210.16
2018,5,14,10,30,22.0,313.0,2.8,18.8,332.0,310.9,240.84
2018,5,14,10,45,31.0,347.5,2.9,19.0,375.5,367.62,283.62
2018,5,14,11,0,40.0,382.0,3.0,19.2,419.0,409.23,314.48
2018,5,14,11,15,58.0,407.5,3.1,19.35,461.5,449.74,344.74
2018,5,14,11,30,76.0,433.0,3.2,19.5,504.0,488.99,373.77
2018,5,14,11,45,82.0,439.0,3.25,19.6,516.0,495.96,378.67
2018,5,14,12,0,88.0,445.0,3.3,19.7,528.0,502.09,383.11
2018,5,14,12,15,149.5,429.0,3.35,19.75,569.5,546.2,417.3
2018,5,14,12,30,211.0,413.0,3.4,19.8,611.0,575.92,440.54
2018,5,14,12,45,262.5,396.5,3.45,19.8,640.5,598.51,458.16
2018,5,14,13,0,314.0,380.0,3.5,19.8,670.0,609.75,467.47
2018,5,14,13,15,215.0,407.5,3.5,19.7,604.5,536.23,411.38
2018,5,14,13,30,116.0,435.0,3.5,19.6,539.0,473.56,363.13
2018,5,14,13,45,286.5,365.0,3.55,19.5,612.0,520.53,402.06
2018,5,14,14,0,457.0,295.0,3.6,19.4,685.0,551.68,427.29
2018,5,14,14,15,641.0,215.5,3.6,19.25,740.5,564.43,437.53
2018,5,14,14,30,825.0,136.0,3.6,19.1,796.0,559.61,432.67
2018,5,14,14,45,815.5,133.0,3.6,18.95,760.5,504.9,388.01
2018,5,14,15,0,806.0,130.0,3.6,18.8,725.0,449.87,341.96
2018,5,14,15,15,791.5,127.0,3.6,18.8,683.5,392.91,293.02
2018,5,14,15,30,777.0,124.0,3.6,18.8,642.0,336.69,243.69
2018,5,14,15,45,760.0,120.0,3.65,18.2,597.0,280.02,194.29
2018,5,14,16,0,743.0,116.0,3.7,17.6,552.0,219.34,142.54
2018,5,14,16,15,721.0,111.0,3.7,17.2,504.0,164.01,98.69
2018,5,14,16,30,699.0,106.0,3.7,16.8,456.0,111.27,65.2
2018,5,14,16,45,669.0,100.5,3.65,16.4,406.5,67.18,53.55
2018,5,14,17,0,639.0,95.0,3.6,16.0,357.0,65.5,52.37
2018,5,14,17,15,596.5,89.0,3.6,15.5,307.0,63.24,50.62
2018,5,14,17,30,554.0,83.0,3.6,15.0,257.0,60.89,48.7
2018,5,14,17,45,494.0,74.5,3.55,14.5,209.0,56.24,44.6
2018,5,14,18,0,434.0,66.0,3.5,14.0,161.0,51.42,40.16
2018,5,14,18,15,346.5,55.0,3.35,13.55,118.5,42.06,31.47
2018,5,14,18,30,259.0,44.0,3.2,13.1,76.0,34.15,23.69
2018,5,14,18,45,156.5,28.5,3.1,12.7,45.5,22.39,8.99
2018,5,14,19,0,54.0,13.0,3.0,12.3,15.0,11.82,0.0
2018,5,14,19,15,27.0,6.5,3.0,12.15,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,1.9,10.65,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,1.9,10.8,2.0,2.81,0.0
2018,5,15,5,15,28.0,7.0,2.05,11.3,9.5,13.46,0.0
2018,5,15,5,30,51.0,12.0,2.2,11.8,17.0,37.84,21.54
2018,5,15,5,45,44.0,14.0,2.35,12.3,20.0,33.92,22.19
2018,5,15,6,0,37.0,16.0,2.5,12.8,23.0,35.24,24.3
2018,5,15,6,15,18.5,22.5,2.45,13.15,26.0,31.8,21.81
2018,5,15,6,30,0.0,29.0,2.4,13.5,29.0,25.53,16.38
2018,5,15,6,45,9.5,70.5,2.4,13.9,74.0,68.34,53.18
2018,5,15,7,0,19.0,112.0,2.4,14.3,119.0,115.48,93.01
2018,5,15,7,15,34.5,144.0,2.35,14.65,159.0,167.16,135.99
2018,5,15,7,30,50.0,176.0,2.3,15.0,199.0,213.64,173.79
2018,5,15,7,45,29.5,165.0,2.25,15.35,179.0,185.52,149.51
2018,5,15,8,0,9.0,154.0,2.2,15.7,159.0,148.33,117.94
2018,5,15,8,15,8.0,172.0,2.2,16.1,176.5,164.75,130.75
2018,5,15,8,30,7.0,190.0,2.2,16.5,194.0,181.07,143.22
2018,5,15,8,45,18.5,223.0,2.2,16.85,235.5,223.52,176.86
2018,5,15,9,0,30.0,256.0,2.2,17.2,277.0,280.7,221.33
2018,5,15,9,15,45.0,290.0,2.25,17.5,324.0,330.26,259.22
2018,5,15,9,30,60.0,324.0,2.3,17.8,371.0,380.05,296.65
2018,5,15,9,45,51.0,336.0,2.35,18.15,377.0,382.65,297.14
2018,5,15,10,0,42.0,348.0,2.4,18.5,383.0,384.74,297.51
2018,5,15,10,15,105.5,386.5,2.5,18.7,478.5,503.35,387.23
2018,5,15,10,30,169.0,425.0,2.6,18.9,574.0,604.73,461.35
2018,5,15,10,45,329.5,374.0,2.7,19.15,672.5,724.25,550.31
2018,5,15,11,0,490.0,323.0,2.8,19.4,771.0,840.71,634.2
2018,5,15,11,15,575.5,282.0,2.9,19.55,815.5,877.12,660.54
2018,5,15,11,30,661.0,241.0,3.0,19.7,860.0,908.05,683.62
2018,5,15,11,45,766.5,190.0,3.1,19.8,911.5,935.2,702.09
2018,5,15,12,0,872.0,139.0,3.2,19.9,963.0,954.52,715.26
2018,5,15,12,15,873.0,137.5,3.25,19.9,960.5,929.72,698.69
2018,5,15,12,30,874.0,136.0,3.3,19.9,958.0,901.85,680.35
2018,5,15,12,45,874.5,134.0,3.4,19.9,949.0,870.13,659.6
2018,5,15,13,0,875.0,132.0,3.5,19.9,940.0,835.58,636.71
2018,5,15,13,15,871.0,131.0,3.55,19.8,923.0,795.71,609.86
2018,5,15,13,30,867.0,130.0,3.6,19.7,906.0,753.59,581.08
2018,5,15,13,45,861.5,128.5,3.65,19.55,882.0,707.94,547.62
2018,5,15,14,0,856.0,127.0,3.7,19.4,858.0,660.53,512.01
2018,5,15,14,15,848.5,125.5,3.75,19.2,828.0,610.4,473.44
2018,5,15,14,30,841.0,124.0,3.8,19.0,798.0,559.13,432.83
2018,5,15,14,45,767.0,149.5,3.8,18.75,743.0,495.59,381.69
2018,5,15,15,0,693.0,175.0,3.8,18.5,688.0,435.58,332.62
2018,5,15,15,15,589.0,200.5,3.8,18.5,619.0,374.11,282.34
2018,5,15,15,30,485.0,226.0,3.8,18.5,550.0,322.43,240.37
2018,5,15,15,45,611.5,169.5,3.8,17.85,549.0,277.18,197.52
2018,5,15,16,0,738.0,113.0,3.8,17.2,548.0,216.57,140.79
2018,5,15,16,15,728.5,105.0,3.75,16.8,503.5,161.01,96.03
2018,5,15,16,30,719.0,97.0,3.7,16.4,459.0,106.61,60.58
2018,5,15,16,45,692.0,92.0,3.65,16.05,410.0,61.23,48.42
2018,5,15,17,0,665.0,87.0,3.6,15.7,361.0,59.67,47.3
2018,5,15,17,15,626.5,81.0,3.55,15.35,311.0,57.16,45.26
2018,5,15,17,30,588.0,75.0,3.5,15.0,261.0,54.51,43.04
2018,5,15,17,45,521.0,68.0,3.4,14.65,211.0,50.78,39.74
2018,5,15,18,0,454.0,61.0,3.3,14.3,161.0,46.95,36.18
2018,5,15,18,15,351.5,51.0,3.15,14.0,116.5,38.98,28.73
2018,5,15,18,30,249.0,41.0,3.0,13.7,72.0,31.74,21.64
2018,5,15,18,45,168.0,28.0,2.85,13.45,45.0,21.98,9.4
2018,5,15,19,0,87.0,15.0,2.7,13.2,18.0,13.64,0.0
2018,5,15,19,15,43.5,7.5,2.65,13.0,9.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,4,45,10.0,2.5,2.1,11.25,2.5,0.0,0.0
2018,5,16,5,0,20.0,5.0,2.1,11.4,5.0,8.5,0.0
2018,5,16,5,15,84.0,17.5,2.2,11.8,24.0,47.12,0.0
2018,5,16,5,30,148.0,30.0,2.3,12.2,43.0,95.39,63.05
2018,5,16,5,45,151.0,42.5,2.45,12.65,63.5,110.71,84.26
2018,5,16,6,0,154.0,55.0,2.6,13.1,84.0,133.8,106.56
2018,5,16,6,15,239.5,68.5,2.6,13.45,129.0,208.49,171.04
2018,5,16,6,30,325.0,82.0,2.6,13.8,174.0,283.03,234.77
2018,5,16,6,45,460.0,86.5,2.65,14.15,245.0,384.52,319.56
2018,5,16,7,0,595.0,91.0,2.7,14.5,316.0,505.7,417.23
2018,5,16,7,15,636.0,95.0,2.65,14.9,367.0,567.27,464.55
2018,5,16,7,30,677.0,99.0,2.6,15.3,418.0,630.65,511.97
2018,5,16,7,45,490.0,160.5,2.55,15.65,404.5,577.01,465.78
2018,5,16,8,0,303.0,222.0,2.5,16.0,391.0,497.61,399.81
2018,5,16,8,15,293.0,246.5,2.5,16.35,421.5,526.15,419.95
2018,5,16,8,30,283.0,271.0,2.5,16.7,452.0,552.73,437.62
2018,5,16,8,45,296.0,290.0,2.5,17.05,491.0,592.16,465.2
2018,5,16,9,0,309.0,309.0,2.5,17.4,530.0,630.93,491.76
2018,5,16,9,15,344.0,316.5,2.55,17.6,575.0,677.26,524.69
2018,5,16,9,30,379.0,324.0,2.6,17.8,620.0,723.46,557.02
2018,5,16,9,45,409.5,317.0,2.7,18.05,649.0,764.82,585.62
2018,5,16,10,0,440.0,310.0,2.8,18.3,678.0,789.95,602.99
2018,5,16,10,15,348.0,307.0,2.8,18.45,604.0,694.62,532.59
2018,5,16,10,30,256.0,304.0,2.8,18.6,530.0,580.66,448.42
2018,5,16,10,45,185.5,359.0,2.85,18.75,524.5,549.05,422.71
2018,5,16,11,0,115.0,414.0,2.9,18.9,519.0,530.79,406.01
2018,5,16,11,15,116.0,425.0,2.85,18.95,532.5,538.03,410.81
2018,5,16,11,30,117.0,436.0,2.8,19.0,546.0,544.28,414.78
2018,5,16,11,45,135.0,432.0,2.75,19.05,559.5,551.04,419.87
2018,5,16,12,0,153.0,428.0,2.7,19.1,573.0,556.43,423.97
2018,5,16,12,15,348.5,362.0,2.7,19.1,690.5,670.73,511.71
2018,5,16,12,30,544.0,296.0,2.7,19.1,808.0,773.4,587.72
2018,5,16,12,45,562.5,284.0,2.7,19.15,809.0,754.59,573.88
2018,5,16,13,0,581.0,272.0,2.7,19.2,810.0,733.11,558.95
2018,5,16,13,15,366.5,321.0,2.75,19.15,658.0,583.24,447.78
2018,5,16,13,30,152.0,370.0,2.8,19.1,506.0,443.03,340.96
2018,5,16,13,45,115.5,376.5,2.9,19.1,478.5,412.12,317.81
2018,5,16,14,0,79.0,383.0,3.0,19.1,451.0,383.45,295.81
2018,5,16,14,15,171.0,347.0,3.0,19.0,486.5,399.18,309.2
2018,5,16,14,30,263.0,311.0,3.0,18.9,522.0,403.32,312.62
2018,5,16,14,45,426.5,257.0,3.05,18.8,581.0,417.5,322.42
2018,5,16,15,0,590.0,203.0,3.1,18.7,640.0,414.72,316.7
2018,5,16,15,15,686.0,163.5,3.1,18.7,644.0,380.07,284.54
2018,5,16,15,30,782.0,124.0,3.1,18.7,648.0,338.77,244.94
2018,5,16,15,45,761.5,121.0,3.1,18.25,602.0,281.88,195.42
2018,5,16,16,0,741.0,118.0,3.1,17.8,556.0,221.28,143.92
2018,5,16,16,15,598.5,140.5,3.1,17.5,474.5,171.73,109.96
2018,5,16,16,30,456.0,163.0,3.1,17.2,393.0,138.35,94.69
2018,5,16,16,45,527.0,132.0,3.1,16.9,370.5,89.16,72.54
2018,5,16,17,0,598.0,101.0,3.1,16.6,348.0,69.47,55.7
2018,5,16,17,15,590.5,89.5,3.05,16.2,306.0,63.35,50.56
2018,5,16,17,30,583.0,78.0,3.0,15.8,264.0,56.76,44.89
2018,5,16,17,45,526.5,70.0,2.95,15.4,215.5,52.35,41.01
2018,5,16,18,0,470.0,62.0,2.9,15.0,167.0,47.76,36.81
2018,5,16,18,15,386.5,52.5,2.75,14.55,124.0,41.58,30.98
2018,5,16,18,30,303.0,43.0,2.6,14.1,81.0,33.38,23.08
2018,5,16,18,45,194.0,29.5,2.45,13.65,50.0,23.18,10.84
2018,5,16,19,0,85.0,16.0,2.3,13.2,19.0,14.55,0.0
2018,5,16,19,15,42.5,8.0,2.3,13.0,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,1.95,10.7,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.0,10.9,7.0,12.3,0.0
2018,5,17,5,15,124.5,20.5,2.1,11.4,30.5,61.29,0.0
2018,5,17,5,30,219.0,34.0,2.2,11.9,54.0,122.54,83.02
2018,5,17,5,45,313.5,44.5,2.35,12.4,93.0,181.36,139.9
2018,5,17,6,0,408.0,55.0,2.5,12.9,132.0,254.46,204.41
2018,5,17,6,15,473.5,63.0,2.55,13.4,178.5,319.31,261.56
2018,5,17,6,30,539.0,71.0,2.6,13.9,225.0,390.28,322.16
2018,5,17,6,45,585.0,77.5,2.65,14.4,274.5,453.74,374.8
2018,5,17,7,0,631.0,84.0,2.7,14.9,324.0,520.4,428.1
2018,5,17,7,15,663.5,89.0,2.65,15.4,373.5,578.79,472.8
2018,5,17,7,30,696.0,94.0,2.6,15.9,423.0,638.23,516.56
2018,5,17,7,45,721.0,98.0,2.6,16.4,471.5,691.34,553.2
2018,5,17,8,0,746.0,102.0,2.6,16.9,520.0,741.0,586.46
2018,5,17,8,15,766.0,105.0,2.55,17.3,566.5,787.69,616.77
2018,5,17,8,30,786.0,108.0,2.5,17.7,613.0,832.96,645.44
2018,5,17,8,45,801.5,110.0,2.45,18.1,655.5,871.28,668.72
2018,5,17,9,0,817.0,112.0,2.4,18.5,698.0,907.34,690.12
2018,5,17,9,15,828.0,114.5,2.4,18.85,736.0,927.52,701.08
2018,5,17,9,30,839.0,117.0,2.4,19.2,774.0,954.13,716.51
2018,5,17,9,45,847.0,119.0,2.4,19.55,806.0,974.2,727.44
2018,5,17,10,0,855.0,121.0,2.4,19.9,838.0,990.99,736.28
2018,5,17,10,15,861.0,123.0,2.45,20.2,864.5,1002.36,742.3
2018,5,17,10,30,867.0,125.0,2.5,20.5,891.0,1010.21,746.16
2018,5,17,10,45,871.0,126.5,2.55,20.75,910.5,1011.93,746.3
2018,5,17,11,0,875.0,128.0,2.6,21.0,930.0,1010.05,744.25
2018,5,17,11,15,877.5,128.5,2.7,21.15,942.5,1002.07,739.13
2018,5,17,11,30,880.0,129.0,2.8,21.3,955.0,990.56,731.79
2018,5,17,11,45,880.5,129.5,2.85,21.5,959.5,973.65,720.4
2018,5,17,12,0,881.0,130.0,2.9,21.7,964.0,953.42,706.89
2018,5,17,12,15,882.5,128.0,3.05,21.7,962.0,928.57,691.61
2018,5,17,12,30,884.0,126.0,3.2,21.7,960.0,900.61,674.1
2018,5,17,12,45,885.5,123.0,3.3,21.7,951.0,868.72,653.43
2018,5,17,13,0,887.0,120.0,3.4,21.7,942.0,833.92,630.58
2018,5,17,13,15,884.0,119.5,3.5,21.6,926.0,795.05,604.9
2018,5,17,13,30,881.0,119.0,3.6,21.5,910.0,753.8,577.24
2018,5,17,13,45,876.5,117.5,3.7,21.4,886.5,708.46,544.57
2018,5,17,14,0,872.0,116.0,3.8,21.3,863.0,661.24,509.34
2018,5,17,14,15,864.5,114.0,3.85,21.1,832.5,610.16,470.28
2018,5,17,14,30,857.0,112.0,3.9,20.9,802.0,557.92,429.16
2018,5,17,14,45,848.0,110.0,3.95,20.75,766.5,504.02,385.37
2018,5,17,15,0,839.0,108.0,4.0,20.6,731.0,449.57,339.77
2018,5,17,15,15,825.5,106.0,4.0,20.6,690.0,388.78,287.85
2018,5,17,15,30,812.0,104.0,4.0,20.6,649.0,332.09,238.02
2018,5,17,15,45,796.5,100.0,4.05,20.05,604.0,274.08,187.33
2018,5,17,16,0,781.0,96.0,4.1,19.5,559.0,217.37,138.53
2018,5,17,16,15,760.0,92.5,4.05,19.15,511.5,161.87,94.44
2018,5,17,16,30,739.0,89.0,4.0,18.8,464.0,108.78,60.73
2018,5,17,16,45,709.5,85.0,4.0,18.45,414.0,62.13,48.71
2018,5,17,17,0,680.0,81.0,4.0,18.1,364.0,55.27,42.97
2018,5,17,17,15,639.5,76.0,3.95,17.7,314.0,53.3,41.43
2018,5,17,17,30,599.0,71.0,3.9,17.3,264.0,51.23,39.74
2018,5,17,17,45,540.0,65.5,3.85,16.85,216.0,48.61,37.47
2018,5,17,18,0,481.0,60.0,3.8,16.4,168.0,45.96,35.01
2018,5,17,18,15,392.5,51.0,3.7,16.0,124.5,40.12,29.53
2018,5,17,18,30,304.0,42.0,3.6,15.6,81.0,32.57,22.28
2018,5,17,18,45,197.5,29.0,3.5,15.15,50.0,22.76,10.95
2018,5,17,19,0,91.0,16.0,3.4,14.7,19.0,14.55,0.0
2018,5,17,19,15,45.5,8.0,3.35,14.45,9.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,18,4,45,10.0,3.5,2.4,11.8,3.5,0.0,0.0
2018,5,18,5,0,20.0,7.0,2.5,11.9,7.0,10.32,0.0
2018,5,18,5,15,105.5,21.5,2.6,12.3,30.5,57.86,0.0
2018,5,18,5,30,191.0,36.0,2.7,12.7,54.0,115.99,79.41
2018,5,18,5,45,294.0,47.0,2.85,13.1,94.0,176.98,136.56
2018,5,18,6,0,397.0,58.0,3.0,13.5,134.0,252.65,202.93
2018,5,18,6,15,272.0,79.0,3.0,13.9,138.0,236.13,193.43
2018,5,18,6,30,147.0,100.0,3.0,14.3,142.0,188.19,154.9
2018,5,18,6,45,109.0,123.5,2.95,14.7,158.0,198.66,163.59
2018,5,18,7,0,71.0,147.0,2.9,15.1,174.0,194.46,159.22
2018,5,18,7,15,54.0,159.0,2.85,15.55,181.5,196.88,160.32
2018,5,18,7,30,37.0,171.0,2.8,16.0,189.0,197.82,159.94
2018,5,18,7,45,30.5,188.5,2.75,16.45,204.5,211.55,170.08
2018,5,18,8,0,24.0,206.0,2.7,16.9,220.0,212.67,169.89
2018,5,18,8,15,52.0,241.5,2.65,17.3,274.5,286.18,228.38
2018,5,18,8,30,80.0,277.0,2.6,17.7,329.0,349.37,277.19
2018,5,18,8,45,105.0,303.0,2.55,18.15,375.5,400.54,315.65
2018,5,18,9,0,130.0,329.0,2.5,18.6,422.0,468.6,365.84
2018,5,18,9,15,218.0,331.0,2.45,18.95,497.5,555.24,430.95
2018,5,18,9,30,306.0,333.0,2.4,19.3,573.0,661.14,507.48
2018,5,18,9,45,569.5,234.5,2.4,19.65,704.5,840.49,638.18
2018,5,18,10,0,833.0,136.0,2.4,20.0,836.0,995.4,740.25
2018,5,18,10,15,861.5,126.5,2.45,20.3,870.5,1005.84,744.21
2018,5,18,10,30,890.0,117.0,2.5,20.6,905.0,1024.4,755.07
2018,5,18,10,45,895.0,117.5,2.5,20.9,925.0,1026.19,754.45
2018,5,18,11,0,900.0,118.0,2.5,21.2,945.0,1024.29,751.75
2018,5,18,11,15,902.5,119.0,2.6,21.35,957.5,1016.73,746.98
2018,5,18,11,30,905.0,120.0,2.7,21.5,970.0,1005.52,739.95
2018,5,18,11,45,906.0,120.0,2.75,21.65,975.0,988.33,728.6
2018,5,18,12,0,907.0,120.0,2.8,21.8,980.0,967.72,715.09
2018,5,18,12,15,904.0,121.5,2.9,21.85,977.0,941.55,698.59
2018,5,18,12,30,901.0,123.0,3.0,21.9,974.0,912.35,679.99
2018,5,18,12,45,896.5,124.0,3.1,21.9,963.5,878.54,658.25
2018,5,18,13,0,892.0,125.0,3.2,21.9,953.0,842.1,634.51
2018,5,18,13,15,830.0,159.0,3.25,21.8,918.0,792.92,601.61
2018,5,18,13,30,768.0,193.0,3.3,21.7,883.0,739.67,563.06
2018,5,18,13,45,771.5,185.0,3.35,21.6,862.5,697.37,532.74
2018,5,18,14,0,775.0,177.0,3.4,21.5,842.0,652.88,499.95
2018,5,18,14,15,674.0,220.0,3.45,21.35,783.5,586.95,449.51
2018,5,18,14,30,573.0,263.0,3.5,21.2,725.0,528.74,404.31
2018,5,18,14,45,595.0,238.0,3.5,21.05,698.5,482.94,368.3
2018,5,18,15,0,617.0,213.0,3.5,20.9,672.0,434.32,328.74
2018,5,18,15,15,601.0,202.5,3.5,20.9,629.0,380.39,284.05
2018,5,18,15,30,585.0,192.0,3.5,20.9,586.0,327.82,239.68
2018,5,18,15,45,676.5,148.0,3.65,20.3,573.5,277.3,193.57
2018,5,18,16,0,768.0,104.0,3.8,19.7,561.0,221.73,142.37
2018,5,18,16,15,754.0,99.0,3.85,19.3,515.5,166.73,98.5
2018,5,18,16,30,740.0,94.0,3.9,18.9,470.0,113.32,64.17
2018,5,18,16,45,711.5,89.5,3.95,18.5,420.5,59.38,46.29
2018,5,18,17,0,683.0,85.0,4.0,18.1,371.0,58.07,45.41
2018,5,18,17,15,642.5,80.0,4.0,17.55,320.5,56.21,44.01
2018,5,18,17,30,602.0,75.0,4.0,17.0,270.0,54.28,42.48
2018,5,18,17,45,510.0,71.0,3.95,16.5,216.0,52.87,41.29
2018,5,18,18,0,418.0,67.0,3.9,16.0,162.0,50.25,38.86
2018,5,18,18,15,364.5,56.0,3.8,15.55,124.0,42.7,31.88
2018,5,18,18,30,311.0,45.0,3.7,15.1,86.0,34.89,24.38
2018,5,18,18,45,198.0,31.5,3.6,14.65,53.5,24.72,12.88
2018,5,18,19,0,85.0,18.0,3.5,14.2,21.0,16.37,0.0
2018,5,18,19,15,42.5,9.0,3.5,13.95,10.5,8.19,0.0
2018,5,18,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,45,10.5,3.5,3.85,11.75,3.5,0.0,0.0
2018,5,19,5,0,21.0,7.0,3.8,11.8,7.0,10.52,0.0
2018,5,19,5,15,102.0,21.5,3.9,12.05,30.5,57.19,0.0
2018,5,19,5,30,183.0,36.0,4.0,12.3,54.0,113.16,78.38
2018,5,19,5,45,261.5,46.5,4.05,12.6,88.5,164.06,127.08
2018,5,19,6,0,340.0,57.0,4.1,12.9,123.0,224.31,181.05
2018,5,19,6,15,424.0,68.5,4.1,13.25,175.0,300.87,248.0
2018,5,19,6,30,508.0,80.0,4.1,13.6,227.0,382.95,318.23
2018,5,19,6,45,559.5,86.5,4.15,13.95,277.5,448.27,373.18
2018,5,19,7,0,611.0,93.0,4.2,14.3,328.0,517.28,429.44
2018,5,19,7,15,648.0,98.5,4.2,14.75,379.0,578.46,477.43
2018,5,19,7,30,685.0,104.0,4.2,15.2,430.0,641.1,525.06
2018,5,19,7,45,714.0,107.5,4.2,15.65,480.0,696.28,564.58
2018,5,19,8,0,743.0,111.0,4.2,16.1,530.0,751.41,602.95
2018,5,19,8,15,764.0,114.0,4.2,16.5,577.0,795.06,632.16
2018,5,19,8,30,785.0,117.0,4.2,16.9,624.0,841.12,662.7
2018,5,19,8,45,801.0,120.0,4.2,17.3,667.5,880.96,688.29
2018,5,19,9,0,817.0,123.0,4.2,17.7,711.0,918.56,712.01
2018,5,19,9,15,829.5,125.0,4.2,18.05,749.5,949.2,730.76
2018,5,19,9,30,842.0,127.0,4.2,18.4,788.0,976.97,747.44
2018,5,19,9,45,852.5,128.0,4.2,18.7,821.5,987.86,752.62
2018,5,19,10,0,863.0,129.0,4.2,19.0,855.0,1006.03,762.99
2018,5,19,10,15,868.5,131.0,4.25,19.25,881.5,1016.84,768.79
2018,5,19,10,30,874.0,133.0,4.3,19.5,908.0,1024.08,772.34
2018,5,19,10,45,876.0,136.5,4.35,19.7,927.5,1025.68,772.36
2018,5,19,11,0,878.0,140.0,4.4,19.9,947.0,1023.6,770.05
2018,5,19,11,15,878.0,142.5,4.45,19.95,959.0,1014.92,763.96
2018,5,19,11,30,878.0,145.0,4.5,20.0,971.0,1002.7,755.7
2018,5,19,11,45,875.5,147.5,4.55,20.1,975.0,984.64,743.41
2018,5,19,12,0,873.0,150.0,4.6,20.2,979.0,963.35,728.98
2018,5,19,12,15,872.5,150.5,4.6,20.15,977.5,938.99,712.5
2018,5,19,12,30,872.0,151.0,4.6,20.1,976.0,911.62,693.96
2018,5,19,12,45,869.5,150.5,4.65,20.1,966.0,878.8,671.79
2018,5,19,13,0,867.0,150.0,4.7,20.1,956.0,843.36,647.66
2018,5,19,13,15,862.5,150.0,4.7,20.0,939.0,804.31,620.74
2018,5,19,13,30,858.0,150.0,4.7,19.9,922.0,763.07,591.37
2018,5,19,13,45,851.5,149.0,4.7,19.8,898.0,720.54,559.43
2018,5,19,14,0,845.0,148.0,4.7,19.7,874.0,672.33,522.68
2018,5,19,14,15,836.0,146.5,4.7,19.55,843.5,620.83,482.68
2018,5,19,14,30,827.0,145.0,4.7,19.4,813.0,568.44,440.9
2018,5,19,14,45,813.5,143.5,4.7,19.25,776.0,513.24,395.79
2018,5,19,15,0,800.0,142.0,4.7,19.1,739.0,458.11,349.48
2018,5,19,15,15,785.0,139.0,4.7,19.1,697.5,401.56,300.72
2018,5,19,15,30,770.0,136.0,4.7,19.1,656.0,345.82,251.68
2018,5,19,15,45,746.0,134.5,4.7,18.65,609.5,284.53,198.69
2018,5,19,16,0,722.0,133.0,4.7,18.2,563.0,230.35,152.29
2018,5,19,16,15,690.5,131.0,4.7,17.8,514.0,177.43,110.6
2018,5,19,16,30,659.0,129.0,4.7,17.4,465.0,128.28,79.37
2018,5,19,16,45,619.5,124.0,4.7,17.0,414.0,83.42,67.55
2018,5,19,17,0,580.0,119.0,4.7,16.6,363.0,82.88,67.43
2018,5,19,17,15,531.0,112.0,4.65,16.1,312.5,79.13,64.45
2018,5,19,17,30,482.0,105.0,4.6,15.6,262.0,75.57,61.54
2018,5,19,17,45,385.0,95.0,4.55,15.1,206.5,69.42,56.19
2018,5,19,18,0,288.0,85.0,4.5,14.6,151.0,63.12,50.48
2018,5,19,18,15,220.5,69.0,4.4,14.25,112.5,53.53,41.59
2018,5,19,18,30,153.0,53.0,4.3,13.9,74.0,41.53,30.29
2018,5,19,18,45,91.0,35.0,4.2,13.5,46.0,27.85,15.75
2018,5,19,19,0,29.0,17.0,4.1,13.1,18.0,15.46,0.0
2018,5,19,19,15,14.5,8.5,4.05,13.0,9.0,7.73,0.0
2018,5,19,19,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,3.7,11.75,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,3.7,11.8,7.0,8.94,0.0
2018,5,20,5,15,49.0,22.0,3.7,11.95,26.0,37.87,0.0
2018,5,20,5,30,85.0,37.0,3.7,12.1,45.0,76.99,53.05
2018,5,20,5,45,61.0,53.0,3.75,12.3,60.5,83.68,63.65
2018,5,20,6,0,37.0,69.0,3.8,12.5,76.0,86.53,67.86
2018,5,20,6,15,80.5,89.5,3.75,12.7,111.0,138.01,112.46
2018,5,20,6,30,124.0,110.0,3.7,12.9,146.0,187.33,155.08
2018,5,20,6,45,189.0,127.5,3.7,13.15,194.5,260.05,216.81
2018,5,20,7,0,254.0,145.0,3.7,13.4,243.0,329.81,275.02
2018,5,20,7,15,278.5,164.0,3.7,13.55,285.5,379.16,314.97
2018,5,20,7,30,303.0,183.0,3.7,13.7,328.0,429.92,355.23
2018,5,20,7,45,317.5,203.0,3.65,13.85,369.5,475.23,390.03
2018,5,20,8,0,332.0,223.0,3.6,14.0,411.0,520.58,424.14
2018,5,20,8,15,330.0,245.0,3.55,14.2,445.0,554.03,447.98
2018,5,20,8,30,328.0,267.0,3.5,14.4,479.0,585.98,470.3
2018,5,20,8,45,389.5,266.0,3.5,14.6,534.5,648.54,517.34
2018,5,20,9,0,451.0,265.0,3.5,14.8,590.0,729.39,576.35
2018,5,20,9,15,412.0,295.5,3.45,15.1,604.5,732.85,574.92
2018,5,20,9,30,373.0,326.0,3.4,15.4,619.0,717.67,560.85
2018,5,20,9,45,389.5,336.5,3.4,15.75,654.0,748.08,581.52
2018,5,20,10,0,406.0,347.0,3.4,16.1,689.0,791.54,610.64
2018,5,20,10,15,473.5,328.5,3.45,16.45,739.5,840.19,645.31
2018,5,20,10,30,541.0,310.0,3.5,16.8,790.0,886.95,678.15
2018,5,20,10,45,654.5,253.0,3.5,17.2,846.5,941.97,717.56
2018,5,20,11,0,768.0,196.0,3.5,17.6,903.0,981.5,742.88
2018,5,20,11,15,807.5,176.0,3.55,17.95,928.5,990.0,747.23
2018,5,20,11,30,847.0,156.0,3.6,18.3,954.0,982.32,740.98
2018,5,20,11,45,833.5,165.0,3.65,18.7,954.0,972.0,733.04
2018,5,20,12,0,820.0,174.0,3.7,19.1,954.0,946.87,715.11
2018,5,20,12,15,734.0,231.5,3.75,19.25,928.0,905.21,686.61
2018,5,20,12,30,648.0,289.0,3.8,19.4,902.0,856.18,650.25
2018,5,20,12,45,565.5,332.0,3.9,19.55,863.0,799.46,608.47
2018,5,20,13,0,483.0,375.0,4.0,19.7,824.0,744.16,567.26
2018,5,20,13,15,468.5,371.0,4.05,19.6,800.0,703.81,538.62
2018,5,20,13,30,454.0,367.0,4.1,19.5,776.0,663.32,509.35
2018,5,20,13,45,475.0,345.0,4.2,19.35,763.0,632.22,487.4
2018,5,20,14,0,496.0,323.0,4.3,19.2,750.0,598.48,462.86
2018,5,20,14,15,481.5,314.5,4.35,18.85,717.0,552.2,428.13
2018,5,20,14,30,467.0,306.0,4.4,18.5,684.0,506.57,393.14
2018,5,20,14,45,338.0,326.0,4.45,18.15,593.0,431.34,334.86
2018,5,20,15,0,209.0,346.0,4.5,17.8,502.0,371.07,288.43
2018,5,20,15,15,272.5,308.0,4.5,17.8,499.5,344.01,265.55
2018,5,20,15,30,336.0,270.0,4.5,17.8,497.0,314.21,238.93
2018,5,20,15,45,462.5,216.0,4.5,17.15,505.5,276.35,202.99
2018,5,20,16,0,589.0,162.0,4.5,16.5,514.0,227.91,156.83
2018,5,20,16,15,486.0,173.5,4.45,16.25,447.5,183.39,124.95
2018,5,20,16,30,383.0,185.0,4.4,16.0,381.0,149.99,106.68
2018,5,20,16,45,444.0,154.5,4.35,15.75,359.0,102.98,84.9
2018,5,20,17,0,505.0,124.0,4.3,15.5,337.0,85.27,69.8
2018,5,20,17,15,495.5,112.5,4.2,15.25,298.5,79.16,64.68
2018,5,20,17,30,486.0,101.0,4.1,15.0,260.0,72.67,59.11
2018,5,20,17,45,425.0,90.5,4.05,14.75,212.5,66.26,53.47
2018,5,20,18,0,364.0,80.0,4.0,14.5,165.0,59.61,47.42
2018,5,20,18,15,282.0,67.0,3.85,14.2,123.0,50.74,39.18
2018,5,20,18,30,200.0,54.0,3.7,13.9,81.0,42.39,31.1
2018,5,20,18,45,119.5,35.5,3.6,13.6,50.0,28.29,16.46
2018,5,20,19,0,39.0,17.0,3.5,13.3,19.0,14.35,0.0
2018,5,20,19,15,19.5,8.5,3.35,13.1,9.5,7.73,0.0
2018,5,20,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.3,11.15,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.3,11.3,8.0,11.04,0.0
2018,5,21,5,15,95.0,24.0,1.25,11.7,32.5,55.32,0.0
2018,5,21,5,30,171.0,40.0,1.2,12.1,57.0,113.71,80.21
2018,5,21,5,45,261.0,53.5,1.2,12.5,96.5,171.81,133.06
2018,5,21,6,0,351.0,67.0,1.2,12.9,136.0,240.42,192.67
2018,5,21,6,15,417.5,76.5,1.1,13.35,182.0,302.82,246.38
2018,5,21,6,30,484.0,86.0,1.0,13.8,228.0,371.85,303.66
2018,5,21,6,45,533.0,94.0,0.95,14.25,277.5,440.13,358.14
2018,5,21,7,0,582.0,102.0,0.9,14.7,327.0,507.96,410.08
2018,5,21,7,15,618.5,107.5,0.9,15.25,377.0,567.55,453.99
2018,5,21,7,30,655.0,113.0,0.9,15.8,427.0,628.56,497.37
2018,5,21,7,45,682.5,117.5,0.85,16.3,476.0,682.53,533.29
2018,5,21,8,0,710.0,122.0,0.8,16.8,525.0,736.4,567.2
2018,5,21,8,15,731.5,125.5,0.9,17.4,571.0,783.6,597.46
2018,5,21,8,30,753.0,129.0,1.0,18.0,617.0,829.59,626.49
2018,5,21,8,45,770.5,131.5,1.05,18.6,660.0,864.75,647.14
2018,5,21,9,0,788.0,134.0,1.1,19.2,703.0,902.39,669.31
2018,5,21,9,15,804.5,134.0,1.15,19.7,742.0,934.01,687.53
2018,5,21,9,30,821.0,134.0,1.2,20.2,781.0,962.98,703.99
2018,5,21,9,45,836.0,133.0,1.3,20.7,815.5,986.5,717.76
2018,5,21,10,0,851.0,132.0,1.4,21.2,850.0,995.89,722.6
2018,5,21,10,15,857.5,133.5,1.5,21.55,876.5,1007.08,729.25
2018,5,21,10,30,864.0,135.0,1.6,21.9,903.0,1014.78,733.72
2018,5,21,10,45,868.5,135.5,1.7,22.25,922.0,1015.92,734.13
2018,5,21,11,0,873.0,136.0,1.8,22.6,941.0,1013.48,732.41
2018,5,21,11,15,875.5,137.0,1.95,22.85,953.5,1005.98,728.47
2018,5,21,11,30,878.0,138.0,2.1,23.1,966.0,994.94,722.27
2018,5,21,11,45,880.0,138.0,2.2,23.3,971.5,979.02,712.48
2018,5,21,12,0,882.0,138.0,2.3,23.5,977.0,959.75,700.55
2018,5,21,12,15,878.5,139.0,2.45,23.55,973.0,933.16,684.66
2018,5,21,12,30,875.0,140.0,2.6,23.6,969.0,903.7,666.69
2018,5,21,12,45,869.5,141.5,2.75,23.7,958.5,870.25,645.68
2018,5,21,13,0,864.0,143.0,2.9,23.8,948.0,834.34,622.72
2018,5,21,13,15,860.5,141.0,3.0,23.7,930.5,794.69,597.05
2018,5,21,13,30,857.0,139.0,3.1,23.6,913.0,752.81,569.12
2018,5,21,13,45,852.0,137.0,3.25,23.5,889.0,707.85,537.3
2018,5,21,14,0,847.0,135.0,3.4,23.4,865.0,661.13,503.25
2018,5,21,14,15,838.5,133.0,3.5,23.15,834.5,610.8,465.61
2018,5,21,14,30,830.0,131.0,3.6,22.9,804.0,558.38,425.23
2018,5,21,14,45,820.0,128.0,3.7,22.6,768.0,503.73,381.92
2018,5,21,15,0,810.0,125.0,3.8,22.3,732.0,448.78,336.92
2018,5,21,15,15,796.0,122.5,3.8,22.3,691.0,392.72,289.27
2018,5,21,15,30,782.0,120.0,3.8,22.3,650.0,337.29,241.17
2018,5,21,15,45,764.5,116.0,3.9,21.55,605.0,280.68,192.54
2018,5,21,16,0,747.0,112.0,4.0,20.8,560.0,225.62,145.83
2018,5,21,16,15,723.5,108.0,4.0,20.3,512.0,165.75,98.49
2018,5,21,16,30,700.0,104.0,4.0,19.8,464.0,113.88,65.03
2018,5,21,16,45,668.5,99.5,4.05,19.3,414.5,65.68,51.58
2018,5,21,17,0,637.0,95.0,4.1,18.8,365.0,64.69,51.03
2018,5,21,17,15,594.5,89.5,4.05,18.2,315.5,62.79,49.64
2018,5,21,17,30,552.0,84.0,4.0,17.6,266.0,60.82,48.11
2018,5,21,17,45,494.0,76.5,4.0,17.0,218.5,57.03,44.88
2018,5,21,18,0,436.0,69.0,4.0,16.4,171.0,53.11,41.36
2018,5,21,18,15,355.0,58.5,3.95,15.9,128.5,44.44,33.43
2018,5,21,18,30,274.0,48.0,3.9,15.4,86.0,37.02,26.33
2018,5,21,18,45,176.0,33.5,3.85,14.95,54.5,26.17,15.0
2018,5,21,19,0,78.0,19.0,3.8,14.5,23.0,15.48,0.0
2018,5,21,19,15,39.0,9.5,3.75,14.25,11.5,8.64,0.0
2018,5,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,2.6,11.75,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,2.6,11.8,8.0,12.81,0.0
2018,5,22,5,15,115.0,23.0,2.65,12.05,33.5,62.87,0.72
2018,5,22,5,30,202.0,38.0,2.7,12.3,59.0,120.69,85.53
2018,5,22,5,45,220.0,41.5,2.7,12.55,75.5,141.61,109.49
2018,5,22,6,0,238.0,45.0,2.7,12.8,92.0,164.95,132.56
2018,5,22,6,15,151.5,42.0,2.7,13.1,75.0,131.4,106.97
2018,5,22,6,30,65.0,39.0,2.7,13.4,58.0,80.18,63.96
2018,5,22,6,45,32.5,51.5,2.65,13.65,61.0,66.32,51.91
2018,5,22,7,0,0.0,64.0,2.6,13.9,64.0,56.55,42.81
2018,5,22,7,15,0.0,82.0,2.6,14.2,82.0,72.72,56.32
2018,5,22,7,30,0.0,100.0,2.6,14.5,100.0,89.48,70.12
2018,5,22,7,45,0.0,112.0,2.6,14.75,112.0,100.56,79.03
2018,5,22,8,0,0.0,124.0,2.6,15.0,124.0,111.66,87.85
2018,5,22,8,15,0.5,137.5,2.6,15.35,138.0,124.62,98.11
2018,5,22,8,30,1.0,151.0,2.6,15.7,152.0,137.62,108.3
2018,5,22,8,45,4.0,177.0,2.65,16.0,180.0,164.9,130.07
2018,5,22,9,0,7.0,203.0,2.7,16.3,208.0,192.39,151.7
2018,5,22,9,15,9.5,220.5,2.75,16.65,227.5,211.3,166.24
2018,5,22,9,30,12.0,238.0,2.8,17.0,247.0,230.23,180.7
2018,5,22,9,45,13.0,251.5,2.85,17.3,262.0,243.82,190.83
2018,5,22,10,0,14.0,265.0,2.9,17.6,277.0,257.34,200.87
2018,5,22,10,15,20.5,300.5,2.95,17.85,318.5,297.42,231.62
2018,5,22,10,30,27.0,336.0,3.0,18.1,360.0,352.41,273.22
2018,5,22,10,45,46.0,373.0,3.1,18.3,415.0,406.97,314.46
2018,5,22,11,0,65.0,410.0,3.2,18.5,470.0,460.65,354.45
2018,5,22,11,15,257.5,371.0,3.2,18.7,613.5,633.91,487.01
2018,5,22,11,30,450.0,332.0,3.2,18.9,757.0,786.21,598.49
2018,5,22,11,45,658.0,237.5,3.25,19.05,862.5,881.46,668.93
2018,5,22,12,0,866.0,143.0,3.3,19.2,968.0,948.99,714.32
2018,5,22,12,15,876.0,137.5,3.3,19.2,970.5,929.12,700.25
2018,5,22,12,30,886.0,132.0,3.3,19.2,973.0,905.8,684.6
2018,5,22,12,45,881.5,133.0,3.35,19.25,962.5,872.57,662.32
2018,5,22,13,0,877.0,134.0,3.4,19.3,952.0,836.79,638.18
2018,5,22,13,15,873.5,133.5,3.4,19.25,935.5,798.08,611.8
2018,5,22,13,30,870.0,133.0,3.4,19.2,919.0,757.08,583.43
2018,5,22,13,45,865.0,131.0,3.4,19.15,895.5,711.67,549.84
2018,5,22,14,0,860.0,129.0,3.4,19.1,872.0,664.47,514.16
2018,5,22,14,15,852.5,127.0,3.4,19.0,841.5,614.21,475.37
2018,5,22,14,30,845.0,125.0,3.4,18.9,811.0,562.81,434.62
2018,5,22,14,45,835.0,123.0,3.45,18.75,775.5,506.97,389.51
2018,5,22,15,0,825.0,121.0,3.5,18.6,740.0,452.14,343.71
2018,5,22,15,15,811.5,118.0,3.5,18.6,699.0,395.11,294.69
2018,5,22,15,30,798.0,115.0,3.5,18.6,658.0,338.63,245.07
2018,5,22,15,45,781.5,111.5,3.5,18.15,613.0,281.82,195.25
2018,5,22,16,0,765.0,108.0,3.5,17.7,568.0,226.41,147.36
2018,5,22,16,15,743.5,103.5,3.5,17.35,520.0,171.23,103.13
2018,5,22,16,30,722.0,99.0,3.5,17.0,472.0,112.48,63.62
2018,5,22,16,45,693.0,95.0,3.5,16.65,423.0,62.65,49.48
2018,5,22,17,0,664.0,91.0,3.5,16.3,374.0,61.88,49.07
2018,5,22,17,15,624.0,85.5,3.5,15.85,324.0,59.84,47.51
2018,5,22,17,30,584.0,80.0,3.5,15.4,274.0,57.7,45.79
2018,5,22,17,45,528.5,73.0,3.45,14.95,226.0,54.17,42.73
2018,5,22,18,0,473.0,66.0,3.4,14.5,178.0,50.53,39.41
2018,5,22,18,15,372.0,57.0,3.35,14.15,132.0,43.32,32.72
2018,5,22,18,30,271.0,48.0,3.3,13.8,86.0,36.97,26.53
2018,5,22,18,45,149.5,31.5,3.2,13.4,51.0,24.51,14.05
2018,5,22,19,0,28.0,15.0,3.1,13.0,16.0,12.91,0.0
2018,5,22,19,15,14.0,7.5,3.05,12.8,8.0,6.82,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,23,4,45,5.5,2.0,2.2,12.05,2.0,0.0,0.0
2018,5,23,5,0,11.0,4.0,2.2,12.1,4.0,5.81,0.0
2018,5,23,5,15,10.5,8.0,2.3,12.35,8.5,10.72,0.0
2018,5,23,5,30,10.0,12.0,2.4,12.6,13.0,13.88,5.27
2018,5,23,5,45,37.5,22.0,2.45,12.8,29.0,36.67,24.79
2018,5,23,6,0,65.0,32.0,2.5,13.0,45.0,66.03,50.47
2018,5,23,6,15,41.5,40.5,2.5,13.2,49.5,61.87,47.7
2018,5,23,6,30,18.0,49.0,2.5,13.4,54.0,54.62,41.6
2018,5,23,6,45,11.5,78.5,2.55,13.6,82.0,77.07,60.66
2018,5,23,7,0,5.0,108.0,2.6,13.8,110.0,101.84,81.3
2018,5,23,7,15,4.5,123.0,2.65,14.05,125.0,115.66,92.54
2018,5,23,7,30,4.0,138.0,2.7,14.3,140.0,129.43,103.59
2018,5,23,7,45,2.0,130.0,2.75,14.5,131.0,119.4,94.78
2018,5,23,8,0,0.0,122.0,2.8,14.7,122.0,109.73,86.34
2018,5,23,8,15,0.0,111.0,2.85,15.05,111.0,99.16,77.24
2018,5,23,8,30,0.0,100.0,2.9,15.4,100.0,88.9,68.46
2018,5,23,8,45,0.0,106.5,3.0,15.75,106.5,94.88,73.11
2018,5,23,9,0,0.0,113.0,3.1,16.1,113.0,100.87,77.72
2018,5,23,9,15,0.5,125.0,3.15,16.45,125.5,112.42,86.85
