Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,9,30,1.0,137.0,3.2,16.8,138.0,123.99,95.92
2018,5,23,9,45,2.5,150.0,3.3,17.15,152.0,137.48,106.54
2018,5,23,10,0,4.0,163.0,3.4,17.5,166.0,150.99,117.09
2018,5,23,10,15,5.0,171.5,3.45,17.7,175.5,159.82,123.9
2018,5,23,10,30,6.0,180.0,3.5,17.9,185.0,168.6,130.66
2018,5,23,10,45,6.0,178.0,3.55,18.15,183.5,166.62,128.84
2018,5,23,11,0,6.0,176.0,3.6,18.4,182.0,164.62,127.04
2018,5,23,11,15,6.5,180.5,3.6,18.5,187.0,169.05,130.43
2018,5,23,11,30,7.0,185.0,3.6,18.6,192.0,173.39,133.74
2018,5,23,11,45,7.5,186.5,3.6,18.7,194.0,174.9,134.85
2018,5,23,12,0,8.0,188.0,3.6,18.8,196.0,176.32,135.9
2018,5,23,12,15,9.5,207.5,3.6,18.8,216.5,194.85,150.47
2018,5,23,12,30,11.0,227.0,3.6,18.8,237.0,213.09,164.74
2018,5,23,12,45,13.0,255.0,3.6,18.8,267.0,239.06,184.99
2018,5,23,13,0,15.0,283.0,3.6,18.8,297.0,264.52,204.73
2018,5,23,13,15,13.5,262.5,3.6,18.75,275.0,243.71,188.66
2018,5,23,13,30,12.0,242.0,3.6,18.7,253.0,223.2,172.87
2018,5,23,13,45,12.5,245.5,3.6,18.65,256.5,225.35,174.76
2018,5,23,14,0,13.0,249.0,3.6,18.6,260.0,227.31,176.47
2018,5,23,14,15,74.5,235.0,3.65,18.45,296.0,249.09,194.73
2018,5,23,14,30,136.0,221.0,3.7,18.3,332.0,263.9,206.76
2018,5,23,14,45,150.0,216.5,3.7,18.1,333.5,253.85,198.45
2018,5,23,15,0,164.0,212.0,3.7,17.9,335.0,244.49,190.37
2018,5,23,15,15,172.0,185.0,3.7,17.9,308.0,213.63,164.86
2018,5,23,15,30,180.0,158.0,3.7,17.9,281.0,182.3,138.5
2018,5,23,15,45,263.0,147.0,3.75,17.35,313.0,176.21,129.79
2018,5,23,16,0,346.0,136.0,3.8,16.8,345.0,164.68,115.71
2018,5,23,16,15,363.5,140.5,3.8,16.45,343.5,145.48,99.13
2018,5,23,16,30,381.0,145.0,3.8,16.1,342.0,123.63,84.58
2018,5,23,16,45,313.5,153.5,3.75,15.7,304.5,109.25,90.33
2018,5,23,17,0,246.0,162.0,3.7,15.3,267.0,114.69,95.51
2018,5,23,17,15,291.5,136.0,3.65,14.85,245.0,99.07,82.24
2018,5,23,17,30,337.0,110.0,3.6,14.4,223.0,77.96,63.91
2018,5,23,17,45,323.5,93.0,3.5,13.95,186.5,67.36,54.63
2018,5,23,18,0,310.0,76.0,3.4,13.5,150.0,56.22,44.64
2018,5,23,18,15,264.5,62.0,3.3,13.15,114.5,46.7,35.87
2018,5,23,18,30,219.0,48.0,3.2,12.8,79.0,36.79,26.54
2018,5,23,18,45,145.0,33.0,3.05,12.4,50.5,25.65,15.25
2018,5,23,19,0,71.0,18.0,2.9,12.0,22.0,14.76,0.0
2018,5,23,19,15,35.5,9.0,2.9,11.85,11.0,8.19,0.0
2018,5,23,19,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,4,45,5.0,2.5,1.9,10.2,2.5,0.0,0.0
2018,5,24,5,0,10.0,5.0,1.9,10.4,5.0,6.52,0.0
2018,5,24,5,15,60.0,16.5,2.0,10.8,22.5,36.29,3.72
2018,5,24,5,30,110.0,28.0,2.1,11.2,40.0,71.0,49.2
2018,5,24,5,45,151.0,40.5,2.15,11.6,66.0,106.16,81.64
2018,5,24,6,0,192.0,53.0,2.2,12.0,92.0,154.87,124.81
2018,5,24,6,15,96.0,66.5,2.2,12.35,86.0,117.23,95.01
2018,5,24,6,30,0.0,80.0,2.2,12.7,80.0,72.78,56.95
2018,5,24,6,45,0.0,95.5,2.15,13.05,95.5,87.2,69.16
2018,5,24,7,0,0.0,111.0,2.1,13.4,111.0,101.62,81.07
2018,5,24,7,15,1.0,127.0,2.15,13.75,127.5,117.22,93.8
2018,5,24,7,30,2.0,143.0,2.2,14.1,144.0,132.91,106.41
2018,5,24,7,45,4.0,154.5,2.2,14.45,156.5,144.97,115.9
2018,5,24,8,0,6.0,166.0,2.2,14.8,169.0,157.22,125.44
2018,5,24,8,15,6.5,178.5,2.2,15.2,182.5,169.34,134.71
2018,5,24,8,30,7.0,191.0,2.2,15.6,196.0,181.5,143.91
2018,5,24,8,45,31.5,217.0,2.25,16.0,240.0,240.12,191.04
2018,5,24,9,0,56.0,243.0,2.3,16.4,284.0,289.71,230.03
2018,5,24,9,15,47.5,283.0,2.35,16.8,319.0,323.42,254.66
2018,5,24,9,30,39.0,323.0,2.4,17.2,354.0,356.52,278.53
2018,5,24,9,45,40.5,337.5,2.4,17.55,371.0,371.87,289.2
2018,5,24,10,0,42.0,352.0,2.4,17.9,388.0,386.95,299.69
2018,5,24,10,15,52.5,373.0,2.5,18.15,419.0,417.42,322.26
2018,5,24,10,30,63.0,394.0,2.6,18.4,450.0,447.45,344.25
2018,5,24,10,45,64.5,405.5,2.65,18.7,464.0,458.14,351.36
2018,5,24,11,0,66.0,417.0,2.7,19.0,478.0,468.3,358.18
2018,5,24,11,15,63.0,423.5,2.75,19.15,482.5,468.44,357.72
2018,5,24,11,30,60.0,430.0,2.8,19.3,487.0,468.14,357.05
2018,5,24,11,45,144.0,434.5,2.9,19.45,572.0,559.65,426.4
2018,5,24,12,0,228.0,439.0,3.0,19.6,657.0,643.65,488.32
2018,5,24,12,15,434.5,349.0,3.1,19.55,763.0,741.87,563.82
2018,5,24,12,30,641.0,259.0,3.2,19.5,869.0,821.36,624.43
2018,5,24,12,45,568.0,296.0,3.3,19.5,832.5,766.58,583.79
2018,5,24,13,0,495.0,333.0,3.4,19.5,796.0,715.73,546.36
2018,5,24,13,15,411.5,372.5,3.5,19.25,752.5,660.13,505.34
2018,5,24,13,30,328.0,412.0,3.6,19.0,709.0,607.61,466.07
2018,5,24,13,45,287.0,413.0,3.7,18.8,668.0,559.34,430.57
2018,5,24,14,0,246.0,414.0,3.8,18.6,627.0,513.91,396.7
2018,5,24,14,15,247.0,398.0,3.8,18.2,605.5,482.67,373.79
2018,5,24,14,30,248.0,382.0,3.8,17.8,584.0,451.19,350.17
2018,5,24,14,45,203.0,368.0,3.8,17.4,528.5,402.25,312.75
2018,5,24,15,0,158.0,354.0,3.8,17.0,473.0,355.44,276.89
2018,5,24,15,15,131.5,330.5,3.8,17.0,426.0,313.57,244.25
2018,5,24,15,30,105.0,307.0,3.8,17.0,379.0,280.46,218.48
2018,5,24,15,45,98.0,283.5,3.75,16.2,347.0,250.9,195.64
2018,5,24,16,0,91.0,260.0,3.7,15.4,315.0,222.51,173.66
2018,5,24,16,15,126.5,239.0,3.65,15.1,308.5,195.74,151.02
2018,5,24,16,30,162.0,218.0,3.6,14.8,302.0,171.35,131.76
2018,5,24,16,45,166.0,191.5,3.55,14.55,270.0,139.51,116.91
2018,5,24,17,0,170.0,165.0,3.5,14.3,238.0,122.65,102.76
2018,5,24,17,15,245.5,137.5,3.45,14.05,228.0,99.7,83.03
2018,5,24,17,30,321.0,110.0,3.4,13.8,218.0,77.78,63.9
2018,5,24,17,45,282.5,96.5,3.35,13.6,180.0,73.25,59.95
2018,5,24,18,0,244.0,83.0,3.3,13.4,142.0,63.74,51.35
2018,5,24,18,15,214.0,69.0,3.15,13.2,112.0,53.61,41.99
2018,5,24,18,30,184.0,55.0,3.0,13.0,82.0,43.18,32.12
2018,5,24,18,45,115.0,38.5,2.85,12.75,53.0,30.59,19.45
2018,5,24,19,0,46.0,22.0,2.7,12.5,24.0,18.22,0.0
2018,5,24,19,15,23.0,11.0,2.65,12.35,12.0,10.01,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,25,4,45,0.5,2.5,1.8,11.55,2.5,0.0,0.0
2018,5,25,5,0,1.0,5.0,1.8,11.6,5.0,4.75,0.0
2018,5,25,5,15,0.5,13.5,1.9,11.8,13.5,12.01,0.0
2018,5,25,5,30,0.0,22.0,2.0,12.0,22.0,19.38,10.05
2018,5,25,5,45,2.5,36.5,2.1,12.2,37.0,33.2,22.4
2018,5,25,6,0,5.0,51.0,2.2,12.4,52.0,47.96,35.42
2018,5,25,6,15,3.5,49.5,2.2,12.6,50.5,45.38,33.5
2018,5,25,6,30,2.0,48.0,2.2,12.8,49.0,43.42,31.88
2018,5,25,6,45,3.5,63.0,2.25,13.05,64.5,57.72,44.13
2018,5,25,7,0,5.0,78.0,2.3,13.3,80.0,72.41,56.54
2018,5,25,7,15,12.5,121.0,2.25,13.6,127.0,119.03,95.76
2018,5,25,7,30,20.0,164.0,2.2,13.9,174.0,167.22,135.42
2018,5,25,7,45,16.5,173.5,2.2,14.25,182.0,173.58,139.82
2018,5,25,8,0,13.0,183.0,2.2,14.6,190.0,179.72,144.06
2018,5,25,8,15,8.5,163.5,2.2,14.9,168.5,156.32,124.32
2018,5,25,8,30,4.0,144.0,2.2,15.2,147.0,133.53,105.16
2018,5,25,8,45,4.5,163.0,2.15,15.55,166.5,151.87,119.66
2018,5,25,9,0,5.0,182.0,2.1,15.9,186.0,170.23,133.94
2018,5,25,9,15,8.0,208.5,2.15,16.1,215.0,198.17,155.9
2018,5,25,9,30,11.0,235.0,2.2,16.3,244.0,226.21,177.68
2018,5,25,9,45,12.0,241.5,2.2,16.55,251.5,233.07,182.54
2018,5,25,10,0,13.0,248.0,2.2,16.8,259.0,239.9,187.44
2018,5,25,10,15,13.5,247.5,2.2,16.95,259.0,239.55,186.81
2018,5,25,10,30,14.0,247.0,2.2,17.1,259.0,239.19,186.24
2018,5,25,10,45,27.0,301.0,2.25,17.25,325.5,315.23,245.0
2018,5,25,11,0,40.0,355.0,2.3,17.4,392.0,380.08,293.84
2018,5,25,11,15,91.0,393.0,2.3,17.55,478.5,465.36,358.38
2018,5,25,11,30,142.0,431.0,2.3,17.7,565.0,560.86,428.41
2018,5,25,11,45,386.0,345.0,2.35,17.85,713.0,723.48,550.92
2018,5,25,12,0,630.0,259.0,2.4,18.0,861.0,855.64,647.14
2018,5,25,12,15,533.5,294.5,2.45,18.05,803.5,779.96,591.43
2018,5,25,12,30,437.0,330.0,2.5,18.1,746.0,707.67,538.96
2018,5,25,12,45,439.0,315.5,2.5,18.15,730.0,676.14,517.16
2018,5,25,13,0,441.0,301.0,2.5,18.2,714.0,643.34,493.89
2018,5,25,13,15,280.0,352.0,2.55,18.2,612.5,537.67,413.83
2018,5,25,13,30,119.0,403.0,2.6,18.2,511.0,446.09,343.0
2018,5,25,13,45,284.5,336.5,2.6,18.15,585.5,492.73,381.62
2018,5,25,14,0,450.0,270.0,2.6,18.1,660.0,524.67,407.1
2018,5,25,14,15,612.0,203.5,2.6,18.0,714.5,536.63,416.38
2018,5,25,14,30,774.0,137.0,2.6,17.9,769.0,534.18,413.18
2018,5,25,14,45,609.0,163.5,2.6,17.8,647.0,429.6,331.68
2018,5,25,15,0,444.0,190.0,2.6,17.7,525.0,343.91,264.49
2018,5,25,15,15,314.0,191.5,2.6,17.7,422.0,267.63,204.52
2018,5,25,15,30,184.0,193.0,2.6,17.7,319.0,210.44,160.47
2018,5,25,15,45,110.0,185.5,2.55,17.3,259.5,178.09,136.24
2018,5,25,16,0,36.0,178.0,2.5,16.9,200.0,154.0,119.73
2018,5,25,16,15,28.5,178.5,2.5,16.65,195.0,148.74,116.24
2018,5,25,16,30,21.0,179.0,2.5,16.4,190.0,150.33,118.58
2018,5,25,16,45,59.0,172.0,2.5,16.15,198.5,134.18,111.5
2018,5,25,17,0,97.0,165.0,2.5,15.9,207.0,122.11,101.57
2018,5,25,17,15,158.5,145.0,2.45,15.65,203.0,109.45,90.96
2018,5,25,17,30,220.0,125.0,2.4,15.4,199.0,91.77,75.76
2018,5,25,17,45,204.0,106.0,2.35,15.1,166.0,79.26,64.86
2018,5,25,18,0,188.0,87.0,2.3,14.8,133.0,66.26,53.29
2018,5,25,18,15,146.0,69.5,2.2,14.5,100.0,53.74,41.9
2018,5,25,18,30,104.0,52.0,2.1,14.2,67.0,40.85,29.99
2018,5,25,18,45,94.5,36.0,2.05,13.9,46.0,28.76,18.05
2018,5,25,19,0,85.0,20.0,2.0,13.6,25.0,16.34,0.0
2018,5,25,19,15,42.5,10.0,1.95,13.4,12.5,9.1,0.0
2018,5,25,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,26,4,45,16.5,4.0,2.05,11.8,4.5,0.0,0.0
2018,5,26,5,0,33.0,8.0,2.1,11.9,9.0,13.79,0.0
2018,5,26,5,15,135.5,22.5,2.15,12.2,36.0,67.98,18.62
2018,5,26,5,30,238.0,37.0,2.2,12.5,63.0,129.57,93.12
2018,5,26,5,45,300.5,45.5,2.25,12.8,95.5,175.49,136.26
2018,5,26,6,0,363.0,54.0,2.3,13.1,128.0,232.77,187.46
2018,5,26,6,15,187.5,74.0,2.25,13.55,113.0,177.57,145.12
2018,5,26,6,30,12.0,94.0,2.2,14.0,98.0,93.56,74.32
2018,5,26,6,45,7.5,101.5,2.15,14.45,104.0,97.6,77.66
2018,5,26,7,0,3.0,109.0,2.1,14.9,110.0,101.42,80.48
2018,5,26,7,15,7.5,128.5,2.0,15.35,132.0,123.06,98.23
2018,5,26,7,30,12.0,148.0,1.9,15.8,154.0,145.09,115.98
2018,5,26,7,45,6.5,148.0,1.8,16.3,151.5,140.36,111.28
2018,5,26,8,0,1.0,148.0,1.7,16.8,149.0,135.46,106.51
2018,5,26,8,15,4.5,173.5,1.6,17.25,176.5,162.66,128.05
2018,5,26,8,30,8.0,199.0,1.5,17.7,204.0,190.12,149.36
2018,5,26,8,45,11.0,215.5,1.4,18.15,223.0,208.47,163.13
2018,5,26,9,0,14.0,232.0,1.3,18.6,242.0,226.92,176.81
2018,5,26,9,15,33.0,278.0,1.25,18.95,303.5,304.07,235.95
2018,5,26,9,30,52.0,324.0,1.2,19.3,365.0,369.79,284.52
2018,5,26,9,45,36.5,310.0,1.15,19.65,339.5,338.88,259.61
2018,5,26,10,0,21.0,296.0,1.1,20.0,314.0,293.96,224.79
2018,5,26,10,15,74.5,330.0,1.1,20.3,396.0,394.74,301.2
2018,5,26,10,30,128.0,364.0,1.1,20.6,478.0,496.57,374.78
2018,5,26,10,45,275.0,301.0,1.1,20.9,553.5,589.55,443.86
2018,5,26,11,0,422.0,238.0,1.1,21.2,629.0,680.69,509.38
2018,5,26,11,15,433.0,266.0,1.2,21.4,672.0,712.67,529.85
2018,5,26,11,30,444.0,294.0,1.3,21.6,715.0,741.36,548.64
2018,5,26,11,45,504.5,277.5,1.4,21.75,758.0,770.23,569.57
2018,5,26,12,0,565.0,261.0,1.5,21.9,801.0,796.73,588.69
2018,5,26,12,15,712.0,204.5,1.65,22.0,883.5,856.97,631.96
2018,5,26,12,30,859.0,148.0,1.8,22.1,966.0,895.13,657.97
2018,5,26,12,45,873.5,139.5,1.9,22.2,964.5,870.54,642.34
2018,5,26,13,0,888.0,131.0,2.0,22.3,963.0,842.31,624.78
2018,5,26,13,15,883.0,131.0,2.15,22.3,946.0,802.75,599.99
2018,5,26,13,30,878.0,131.0,2.3,22.3,929.0,760.99,573.22
2018,5,26,13,45,870.5,131.0,2.45,22.3,904.5,715.49,541.37
2018,5,26,14,0,863.0,131.0,2.6,22.3,880.0,668.37,507.34
2018,5,26,14,15,854.0,130.0,2.75,22.2,850.0,618.16,470.14
2018,5,26,14,30,845.0,129.0,2.9,22.1,820.0,566.93,430.88
2018,5,26,14,45,829.0,129.5,3.0,21.95,782.5,510.63,386.47
2018,5,26,15,0,813.0,130.0,3.1,21.8,745.0,455.83,341.75
2018,5,26,15,15,760.0,141.0,3.1,21.8,691.0,396.41,292.46
2018,5,26,15,30,707.0,152.0,3.1,21.8,637.0,336.68,242.6
2018,5,26,15,45,727.5,133.5,3.25,21.4,603.5,282.36,195.1
2018,5,26,16,0,748.0,115.0,3.4,21.0,570.0,230.98,149.89
2018,5,26,16,15,729.0,111.5,3.45,20.7,524.5,172.08,102.89
2018,5,26,16,30,710.0,108.0,3.5,20.4,479.0,120.72,69.01
2018,5,26,16,45,680.5,103.5,3.5,20.05,430.0,70.86,55.84
2018,5,26,17,0,651.0,99.0,3.5,19.7,381.0,67.22,52.99
2018,5,26,17,15,610.0,93.5,3.5,19.2,331.0,65.43,51.7
2018,5,26,17,30,569.0,88.0,3.5,18.7,281.0,63.57,50.28
2018,5,26,17,45,512.5,80.0,3.5,18.15,232.5,59.47,46.81
2018,5,26,18,0,456.0,72.0,3.5,17.6,184.0,55.2,43.03
2018,5,26,18,15,377.0,62.0,3.4,17.0,140.5,46.96,35.58
2018,5,26,18,30,298.0,52.0,3.3,16.4,97.0,39.98,28.98
2018,5,26,18,45,197.0,37.5,3.2,15.8,63.0,29.21,18.39
2018,5,26,19,0,96.0,23.0,3.1,15.2,29.0,18.63,0.0
2018,5,26,19,15,48.0,11.5,3.05,14.9,14.5,10.46,0.0
2018,5,26,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,27,4,45,24.5,5.5,1.2,12.15,6.0,0.0,0.0
2018,5,27,5,0,49.0,11.0,1.2,12.4,12.0,19.66,0.0
2018,5,27,5,15,155.0,25.0,1.2,13.05,40.0,76.13,24.4
2018,5,27,5,30,261.0,39.0,1.2,13.7,68.0,138.97,99.68
2018,5,27,5,45,356.5,48.0,1.25,14.35,109.0,201.27,155.1
2018,5,27,6,0,452.0,57.0,1.3,15.0,150.0,273.71,217.56
2018,5,27,6,15,478.5,67.5,1.3,15.65,190.0,324.36,261.74
2018,5,27,6,30,505.0,78.0,1.3,16.3,230.0,377.01,305.76
2018,5,27,6,45,524.0,90.0,1.3,16.95,273.5,428.59,347.01
2018,5,27,7,0,543.0,102.0,1.3,17.6,317.0,480.83,387.02
2018,5,27,7,15,503.0,128.0,1.35,18.25,348.0,502.44,401.92
2018,5,27,7,30,463.0,154.0,1.4,18.9,379.0,524.89,416.66
2018,5,27,7,45,597.0,132.5,1.4,19.6,454.5,630.37,494.41
2018,5,27,8,0,731.0,111.0,1.4,20.3,530.0,737.19,567.49
2018,5,27,8,15,718.0,125.5,1.45,20.85,566.0,768.66,585.83
2018,5,27,8,30,705.0,140.0,1.5,21.4,602.0,796.49,602.25
2018,5,27,8,45,714.0,148.0,1.5,21.95,642.5,833.27,624.05
2018,5,27,9,0,723.0,156.0,1.5,22.5,683.0,867.72,643.84
2018,5,27,9,15,800.5,129.5,1.55,22.95,741.5,921.41,676.86
2018,5,27,9,30,878.0,103.0,1.6,23.4,800.0,970.42,706.09
2018,5,27,9,45,860.0,118.0,1.65,23.9,824.0,979.58,709.5
2018,5,27,10,0,842.0,133.0,1.7,24.4,848.0,984.24,710.61
2018,5,27,10,15,874.0,119.5,1.8,24.75,882.0,1005.47,723.47
2018,5,27,10,30,906.0,106.0,1.9,25.1,916.0,1023.48,734.11
2018,5,27,10,45,910.5,107.0,1.95,25.45,936.0,1025.57,734.18
2018,5,27,11,0,915.0,108.0,2.0,25.8,956.0,1023.96,732.21
2018,5,27,11,15,917.5,108.0,2.05,26.05,968.5,1015.65,726.45
2018,5,27,11,30,920.0,108.0,2.1,26.3,981.0,1003.72,718.56
2018,5,27,11,45,920.5,108.5,2.2,26.55,986.0,986.79,708.16
2018,5,27,12,0,921.0,109.0,2.3,26.8,991.0,966.43,695.58
2018,5,27,12,15,920.0,109.0,2.35,26.9,988.0,940.92,679.59
2018,5,27,12,30,919.0,109.0,2.4,27.0,985.0,912.29,661.56
2018,5,27,12,45,916.5,109.0,2.5,27.15,975.5,879.39,640.93
2018,5,27,13,0,914.0,109.0,2.6,27.3,966.0,843.72,618.27
2018,5,27,13,15,911.0,108.0,2.65,27.3,949.5,804.13,592.77
2018,5,27,13,30,908.0,107.0,2.7,27.3,933.0,762.13,565.36
2018,5,27,13,45,903.0,106.0,2.7,27.35,909.5,716.49,533.52
2018,5,27,14,0,898.0,105.0,2.7,27.4,886.0,668.97,498.86
2018,5,27,14,15,892.0,103.5,2.7,27.3,856.5,618.73,461.64
2018,5,27,14,30,886.0,102.0,2.7,27.2,827.0,567.13,422.31
2018,5,27,14,45,878.5,100.0,2.7,27.15,792.5,513.23,379.97
2018,5,27,15,0,871.0,98.0,2.7,27.1,758.0,458.56,335.71
2018,5,27,15,15,859.0,96.0,2.7,27.1,717.0,401.7,288.47
2018,5,27,15,30,847.0,94.0,2.7,27.1,676.0,345.04,240.3
2018,5,27,15,45,832.5,91.5,2.65,26.75,631.5,287.81,191.49
2018,5,27,16,0,818.0,89.0,2.6,26.4,587.0,224.85,138.97
2018,5,27,16,15,798.5,86.0,2.55,26.0,539.5,168.29,94.66
2018,5,27,16,30,779.0,83.0,2.5,25.6,492.0,113.88,59.48
2018,5,27,16,45,753.5,79.0,2.5,25.25,442.0,60.99,46.29
2018,5,27,17,0,728.0,75.0,2.5,24.9,392.0,55.7,42.06
2018,5,27,17,15,692.0,71.5,2.45,24.2,342.0,54.44,41.24
2018,5,27,17,30,656.0,68.0,2.4,23.5,292.0,48.49,36.33
2018,5,27,17,45,606.0,62.5,2.4,22.8,243.0,45.71,34.06
2018,5,27,18,0,556.0,57.0,2.4,22.1,194.0,42.85,31.58
2018,5,27,18,15,481.5,50.0,2.3,21.25,149.5,38.56,27.73
2018,5,27,18,30,407.0,43.0,2.2,20.4,105.0,34.18,23.58
2018,5,27,18,45,291.0,33.0,2.15,19.5,69.0,26.85,16.28
2018,5,27,19,0,175.0,23.0,2.1,18.6,33.0,18.18,0.0
2018,5,27,19,15,87.5,11.5,2.05,18.15,16.5,10.46,0.0
2018,5,27,19,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,4,45,44.0,6.0,1.0,14.2,7.0,0.0,0.0
2018,5,28,5,0,88.0,12.0,1.0,14.4,14.0,28.23,0.0
2018,5,28,5,15,211.5,23.0,1.05,15.0,43.0,89.06,31.59
2018,5,28,5,30,335.0,34.0,1.1,15.6,72.0,157.58,112.02
2018,5,28,5,45,424.0,42.0,1.1,16.15,114.0,219.88,167.8
2018,5,28,6,0,513.0,50.0,1.1,16.7,156.0,291.83,229.74
2018,5,28,6,15,571.0,55.5,1.05,17.4,203.5,355.09,283.37
2018,5,28,6,30,629.0,61.0,1.0,18.1,251.0,423.53,338.89
2018,5,28,6,45,669.0,65.5,0.95,18.8,301.0,483.1,385.26
2018,5,28,7,0,709.0,70.0,0.9,19.5,351.0,547.09,432.72
2018,5,28,7,15,738.5,73.0,0.9,20.3,401.0,604.13,473.2
2018,5,28,7,30,768.0,76.0,0.9,21.1,451.0,661.74,511.29
2018,5,28,7,45,791.0,79.0,0.85,21.95,500.5,714.59,543.59
2018,5,28,8,0,814.0,82.0,0.8,22.8,550.0,766.77,574.31
2018,5,28,8,15,831.0,84.5,0.85,23.5,596.5,805.31,596.82
2018,5,28,8,30,848.0,87.0,0.9,24.2,643.0,848.77,622.34
2018,5,28,8,45,861.0,89.0,0.9,24.9,685.5,886.07,642.57
2018,5,28,9,0,874.0,91.0,0.9,25.6,728.0,920.91,660.94
2018,5,28,9,15,881.5,94.0,1.0,26.15,765.5,948.95,677.02
2018,5,28,9,30,889.0,97.0,1.1,26.7,803.0,973.85,691.15
2018,5,28,9,45,893.0,100.5,1.15,27.3,834.5,992.55,700.45
2018,5,28,10,0,897.0,104.0,1.2,27.9,866.0,1007.72,707.69
2018,5,28,10,15,903.5,104.5,1.25,28.4,892.5,1018.6,712.67
2018,5,28,10,30,910.0,105.0,1.3,28.9,919.0,1025.88,715.61
2018,5,28,10,45,915.0,105.5,1.4,29.35,939.5,1027.99,716.5
2018,5,28,11,0,920.0,106.0,1.5,29.8,960.0,1026.39,715.24
2018,5,28,11,15,923.5,106.0,1.55,30.1,973.0,1019.09,710.28
2018,5,28,11,30,927.0,106.0,1.6,30.4,986.0,1008.11,703.22
2018,5,28,11,45,928.5,106.5,1.7,30.65,992.0,992.09,693.97
2018,5,28,12,0,930.0,107.0,1.8,30.9,998.0,972.56,682.57
2018,5,28,12,15,928.0,107.5,1.9,31.0,995.0,946.48,667.41
2018,5,28,12,30,926.0,108.0,2.0,31.1,992.0,917.28,650.2
2018,5,28,12,45,922.5,108.0,2.1,31.2,981.5,883.39,629.8
2018,5,28,13,0,919.0,108.0,2.2,31.3,971.0,846.77,607.41
2018,5,28,13,15,915.5,108.0,2.3,31.3,954.5,807.58,583.27
2018,5,28,13,30,912.0,108.0,2.4,31.3,938.0,765.97,557.16
2018,5,28,13,45,907.0,107.0,2.45,31.25,914.5,720.22,526.45
2018,5,28,14,0,902.0,106.0,2.5,31.2,891.0,672.56,492.86
2018,5,28,14,15,895.0,104.5,2.55,31.05,861.0,621.6,456.16
2018,5,28,14,30,888.0,103.0,2.6,30.9,831.0,569.36,417.34
2018,5,28,14,45,879.0,101.5,2.65,30.8,795.5,515.1,375.66
2018,5,28,15,0,870.0,100.0,2.7,30.7,760.0,460.22,332.13
2018,5,28,15,15,858.0,97.5,2.7,30.7,719.0,403.05,285.38
2018,5,28,15,30,846.0,95.0,2.7,30.7,678.0,346.1,237.71
2018,5,28,15,45,831.0,93.0,2.65,30.2,633.5,289.22,190.02
2018,5,28,16,0,816.0,91.0,2.6,29.7,589.0,226.69,138.64
2018,5,28,16,15,797.5,87.5,2.6,29.25,541.5,170.03,94.76
2018,5,28,16,30,779.0,84.0,2.6,28.8,494.0,115.4,59.67
2018,5,28,16,45,753.5,80.5,2.55,28.35,444.5,62.91,47.26
2018,5,28,17,0,728.0,77.0,2.5,27.9,395.0,57.18,42.74
2018,5,28,17,15,693.5,72.0,2.45,27.1,344.5,54.78,41.0
2018,5,28,17,30,659.0,67.0,2.4,26.3,294.0,47.7,35.21
2018,5,28,17,45,610.0,62.0,2.3,25.55,245.5,45.28,33.28
2018,5,28,18,0,561.0,57.0,2.2,24.8,197.0,42.8,31.17
2018,5,28,18,15,488.5,50.0,2.15,23.9,152.0,38.5,27.37
2018,5,28,18,30,416.0,43.0,2.1,23.0,107.0,34.11,23.27
2018,5,28,18,45,305.0,33.5,2.05,22.1,71.5,27.25,16.5
2018,5,28,19,0,194.0,24.0,2.0,21.2,36.0,18.99,0.59
2018,5,28,19,15,101.5,13.0,2.05,20.65,19.0,11.82,0.0
2018,5,28,19,30,9.0,2.0,2.1,20.1,2.0,0.0,0.0
2018,5,28,19,45,4.5,1.0,2.1,19.6,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,18.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,29,4,45,46.5,6.5,1.4,15.65,7.5,0.0,0.0
2018,5,29,5,0,93.0,13.0,1.5,15.8,15.0,30.09,0.0
2018,5,29,5,15,219.0,24.0,1.55,16.3,44.5,92.02,35.15
2018,5,29,5,30,345.0,35.0,1.6,16.8,74.0,161.49,114.7
2018,5,29,5,45,432.0,43.0,1.65,17.3,116.5,223.67,170.43
2018,5,29,6,0,519.0,51.0,1.7,17.8,159.0,295.2,232.32
2018,5,29,6,15,576.5,56.5,1.7,18.4,206.5,358.55,286.53
2018,5,29,6,30,634.0,62.0,1.7,19.0,254.0,426.98,342.83
2018,5,29,6,45,674.0,66.0,1.7,19.6,304.0,486.16,389.91
2018,5,29,7,0,714.0,70.0,1.7,20.2,354.0,549.78,438.39
2018,5,29,7,15,743.0,74.0,1.7,20.95,404.5,607.85,480.51
2018,5,29,7,30,772.0,78.0,1.7,21.7,455.0,666.46,520.29
2018,5,29,7,45,793.5,81.0,1.7,22.45,504.0,718.31,553.48
2018,5,29,8,0,815.0,84.0,1.7,23.2,553.0,769.36,585.25
2018,5,29,8,15,831.5,86.0,1.7,23.8,599.0,806.86,607.33
2018,5,29,8,30,848.0,88.0,1.7,24.4,645.0,849.3,632.44
2018,5,29,8,45,860.0,90.5,1.7,24.95,687.5,886.25,653.52
2018,5,29,9,0,872.0,93.0,1.7,25.5,730.0,920.68,672.7
2018,5,29,9,15,884.0,94.0,1.75,26.0,768.5,950.7,689.56
2018,5,29,9,30,896.0,95.0,1.8,26.5,807.0,977.79,704.49
2018,5,29,9,45,906.0,95.0,1.85,26.95,840.5,998.69,715.62
2018,5,29,10,0,916.0,95.0,1.9,27.4,874.0,1016.26,724.74
2018,5,29,10,15,921.5,96.0,1.95,27.75,900.5,1026.93,729.91
2018,5,29,10,30,927.0,97.0,2.0,28.1,927.0,1033.92,732.96
2018,5,29,10,45,931.0,97.5,2.05,28.45,946.5,1035.15,732.57
2018,5,29,11,0,935.0,98.0,2.1,28.8,966.0,1032.63,730.02
2018,5,29,11,15,937.5,98.5,2.2,28.9,979.0,1024.86,725.65
2018,5,29,11,30,940.0,99.0,2.3,29.0,992.0,1013.38,719.04
2018,5,29,11,45,941.0,100.0,2.4,29.15,998.0,997.29,709.44
2018,5,29,12,0,942.0,101.0,2.5,29.3,1004.0,977.67,697.61
2018,5,29,12,15,940.0,102.5,2.65,29.25,1002.0,952.37,683.12
2018,5,29,12,30,938.0,104.0,2.8,29.2,1000.0,923.9,666.4
2018,5,29,12,45,934.0,105.0,2.95,29.2,990.0,890.23,645.94
2018,5,29,13,0,930.0,106.0,3.1,29.2,980.0,853.81,623.38
2018,5,29,13,15,928.0,105.5,3.2,29.0,964.5,814.99,599.11
2018,5,29,13,30,926.0,105.0,3.3,28.8,949.0,773.62,572.75
2018,5,29,13,45,922.5,104.0,3.45,28.6,926.5,728.38,542.4
2018,5,29,14,0,919.0,103.0,3.6,28.4,904.0,681.05,508.73
2018,5,29,14,15,913.5,102.0,3.7,28.1,875.0,630.67,471.78
2018,5,29,14,30,908.0,101.0,3.8,27.8,846.0,578.8,432.48
2018,5,29,14,45,900.0,99.0,3.9,27.5,810.5,523.63,389.4
2018,5,29,15,0,892.0,97.0,4.0,27.2,775.0,467.72,344.24
2018,5,29,15,15,881.0,95.0,4.0,27.2,734.0,410.17,295.95
2018,5,29,15,30,870.0,93.0,4.0,27.2,693.0,352.69,246.63
2018,5,29,15,45,857.0,90.5,4.05,26.35,649.0,294.62,197.12
2018,5,29,16,0,844.0,88.0,4.1,25.5,605.0,237.32,148.7
2018,5,29,16,15,827.0,85.0,4.15,24.95,557.5,172.9,97.65
2018,5,29,16,30,810.0,82.0,4.2,24.4,510.0,117.04,60.89
2018,5,29,16,45,785.0,79.5,4.2,23.85,460.0,63.47,48.67
2018,5,29,17,0,760.0,77.0,4.2,23.3,410.0,57.36,43.76
2018,5,29,17,15,725.0,73.0,4.2,22.55,358.5,55.74,42.64
2018,5,29,17,30,690.0,69.0,4.2,21.8,307.0,49.32,37.31
2018,5,29,17,45,640.5,64.0,4.2,21.05,257.0,46.93,35.37
2018,5,29,18,0,591.0,59.0,4.2,20.3,207.0,44.49,33.27
2018,5,29,18,15,516.0,52.0,4.15,19.5,160.5,40.23,29.42
2018,5,29,18,30,441.0,45.0,4.1,18.7,114.0,35.89,25.28
2018,5,29,18,45,325.5,36.0,4.05,17.9,77.0,29.54,18.83
2018,5,29,19,0,210.0,27.0,4.0,17.1,40.0,21.4,3.01
2018,5,29,19,15,110.0,14.5,4.0,16.6,21.0,13.19,0.0
2018,5,29,19,30,10.0,2.0,4.0,16.1,2.0,0.0,0.0
2018,5,29,19,45,5.0,1.0,3.95,15.65,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,30,4,45,7.5,5.0,4.4,12.0,5.0,0.0,0.0
2018,5,30,5,0,15.0,10.0,4.5,12.1,10.0,12.04,0.0
2018,5,30,5,15,53.5,24.5,4.55,12.3,30.0,41.53,15.07
2018,5,30,5,30,92.0,39.0,4.6,12.5,50.0,78.8,56.49
2018,5,30,5,45,123.0,57.0,4.65,12.75,78.5,115.42,89.69
2018,5,30,6,0,154.0,75.0,4.7,13.0,107.0,155.22,125.23
2018,5,30,6,15,188.0,92.0,4.75,13.25,142.0,198.41,163.39
2018,5,30,6,30,222.0,109.0,4.8,13.5,177.0,244.97,203.82
2018,5,30,6,45,133.0,121.0,4.85,13.75,164.0,207.03,171.87
2018,5,30,7,0,44.0,133.0,4.9,14.0,151.0,159.15,130.22
2018,5,30,7,15,24.5,135.0,4.9,14.25,145.0,148.35,120.43
2018,5,30,7,30,5.0,137.0,4.9,14.5,139.0,128.84,103.16
2018,5,30,7,45,113.0,183.0,4.95,14.75,247.5,279.13,229.59
2018,5,30,8,0,221.0,229.0,5.0,15.0,356.0,433.77,354.89
2018,5,30,8,15,289.0,245.5,5.0,15.25,426.5,515.86,419.2
2018,5,30,8,30,357.0,262.0,5.0,15.5,497.0,601.39,484.91
2018,5,30,8,45,381.5,273.5,5.0,15.75,539.5,644.92,516.59
2018,5,30,9,0,406.0,285.0,5.0,16.0,582.0,703.42,558.86
2018,5,30,9,15,436.5,288.0,5.0,16.35,622.5,743.27,587.02
2018,5,30,9,30,467.0,291.0,5.0,16.7,663.0,782.28,614.3
2018,5,30,9,45,427.5,300.0,5.0,17.1,651.0,757.74,593.35
2018,5,30,10,0,388.0,309.0,5.0,17.5,639.0,730.15,570.59
2018,5,30,10,15,362.0,343.0,5.0,17.9,658.5,724.05,563.65
2018,5,30,10,30,336.0,377.0,5.0,18.3,678.0,731.27,566.09
2018,5,30,10,45,334.0,367.5,5.05,18.7,672.0,715.51,553.61
2018,5,30,11,0,332.0,358.0,5.1,19.1,666.0,698.36,540.28
2018,5,30,11,15,396.5,368.0,5.15,19.35,741.0,776.5,597.17
2018,5,30,11,30,461.0,378.0,5.2,19.6,816.0,837.94,641.02
2018,5,30,11,45,411.0,404.0,5.25,19.8,796.0,801.09,612.34
2018,5,30,12,0,361.0,430.0,5.3,20.0,776.0,756.83,578.9
2018,5,30,12,15,454.0,387.0,5.35,20.0,821.5,792.55,607.35
2018,5,30,12,30,547.0,344.0,5.4,20.0,867.0,815.5,626.12
2018,5,30,12,45,525.0,353.5,5.45,20.0,851.5,781.79,601.17
2018,5,30,13,0,503.0,363.0,5.5,20.0,836.0,747.4,575.81
2018,5,30,13,15,678.0,258.5,5.55,19.9,884.0,764.55,592.86
2018,5,30,13,30,853.0,154.0,5.6,19.8,932.0,766.36,597.71
2018,5,30,13,45,864.5,144.0,5.6,19.65,915.0,722.59,564.87
2018,5,30,14,0,876.0,134.0,5.6,19.5,898.0,679.85,532.06
2018,5,30,14,15,869.5,132.0,5.6,19.3,868.5,629.9,492.79
2018,5,30,14,30,863.0,130.0,5.6,19.1,839.0,578.66,451.49
2018,5,30,14,45,853.5,127.5,5.65,18.9,803.5,522.29,405.2
2018,5,30,15,0,844.0,125.0,5.7,18.7,768.0,466.71,358.14
2018,5,30,15,15,830.5,123.5,5.7,18.7,727.5,410.27,308.83
2018,5,30,15,30,817.0,122.0,5.7,18.7,687.0,354.32,258.98
2018,5,30,15,45,799.0,120.0,5.75,18.1,642.0,297.56,208.83
2018,5,30,16,0,781.0,118.0,5.8,17.5,597.0,242.35,160.64
2018,5,30,16,15,754.0,116.5,5.75,17.1,548.5,181.83,111.42
2018,5,30,16,30,727.0,115.0,5.7,16.7,500.0,129.88,76.28
2018,5,30,16,45,693.5,111.0,5.7,16.3,449.0,79.32,64.08
2018,5,30,17,0,660.0,107.0,5.7,15.9,398.0,72.8,58.7
2018,5,30,17,15,612.0,103.0,5.6,15.45,346.5,72.38,58.61
2018,5,30,17,30,564.0,99.0,5.5,15.0,295.0,72.03,58.54
2018,5,30,17,45,456.5,89.0,5.45,14.5,231.0,64.76,52.23
2018,5,30,18,0,349.0,79.0,5.4,14.0,167.0,58.24,46.41
2018,5,30,18,15,288.5,68.5,5.25,13.6,130.5,51.37,40.06
2018,5,30,18,30,228.0,58.0,5.1,13.2,94.0,44.27,33.26
2018,5,30,18,45,149.5,43.5,4.95,12.8,64.0,34.44,23.5
2018,5,30,19,0,71.0,29.0,4.8,12.4,34.0,23.13,5.28
2018,5,30,19,15,36.0,15.0,4.8,12.25,17.5,13.64,0.0
2018,5,30,19,30,1.0,1.0,4.8,12.1,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,4.75,11.95,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,31,4,45,11.0,6.0,3.95,11.35,6.5,0.0,0.0
2018,5,31,5,0,22.0,12.0,4.0,11.4,13.0,15.22,0.0
2018,5,31,5,15,97.0,30.0,4.0,11.65,40.5,63.74,27.23
2018,5,31,5,30,172.0,48.0,4.0,11.9,68.0,115.64,84.7
2018,5,31,5,45,262.0,61.0,4.05,12.2,108.0,178.24,139.96
2018,5,31,6,0,352.0,74.0,4.1,12.5,148.0,246.03,199.6
2018,5,31,6,15,419.0,83.5,4.1,12.85,194.5,308.45,254.58
2018,5,31,6,30,486.0,93.0,4.1,13.2,241.0,377.45,313.81
2018,5,31,6,45,536.5,99.5,4.1,13.55,290.5,444.38,369.7
2018,5,31,7,0,587.0,106.0,4.1,13.9,340.0,511.32,423.99
2018,5,31,7,15,626.5,110.0,4.05,14.35,390.5,571.16,470.87
2018,5,31,7,30,666.0,114.0,4.0,14.8,441.0,632.62,517.57
2018,5,31,7,45,697.5,117.0,3.95,15.25,491.0,688.05,557.92
2018,5,31,8,0,729.0,120.0,3.9,15.7,541.0,743.66,596.47
2018,5,31,8,15,753.0,122.0,3.85,16.1,588.0,791.62,628.63
2018,5,31,8,30,777.0,124.0,3.8,16.5,635.0,834.59,656.61
2018,5,31,8,45,797.0,124.0,3.75,16.9,678.5,874.3,681.82
2018,5,31,9,0,817.0,124.0,3.7,17.3,722.0,912.01,705.26
2018,5,31,9,15,832.5,124.5,3.75,17.65,761.0,943.73,725.0
2018,5,31,9,30,848.0,125.0,3.8,18.0,800.0,962.63,735.82
2018,5,31,9,45,861.5,124.0,3.8,18.35,834.0,985.0,748.83
2018,5,31,10,0,875.0,123.0,3.8,18.7,868.0,1004.28,759.68
2018,5,31,10,15,881.5,124.0,3.85,18.95,894.5,1015.37,765.68
2018,5,31,10,30,888.0,125.0,3.9,19.2,921.0,1022.94,769.47
2018,5,31,10,45,893.0,126.0,3.95,19.4,941.5,1025.41,770.11
2018,5,31,11,0,898.0,127.0,4.0,19.6,962.0,1024.23,768.45
2018,5,31,11,15,900.5,127.5,4.05,19.75,974.5,1016.46,762.64
2018,5,31,11,30,903.0,128.0,4.1,19.9,987.0,1005.11,754.58
2018,5,31,11,45,904.0,129.0,4.15,20.05,993.0,989.29,743.61
2018,5,31,12,0,905.0,130.0,4.2,20.2,999.0,970.09,730.43
2018,5,31,12,15,901.0,133.0,4.2,20.2,996.5,944.91,713.36
2018,5,31,12,30,897.0,136.0,4.2,20.2,994.0,916.77,694.31
2018,5,31,12,45,888.5,139.5,4.2,20.25,982.5,882.48,670.82
2018,5,31,13,0,880.0,143.0,4.2,20.3,971.0,845.83,645.63
2018,5,31,13,15,876.5,142.0,4.15,20.3,954.5,807.07,618.73
2018,5,31,13,30,873.0,141.0,4.1,20.3,938.0,766.04,589.75
2018,5,31,13,45,868.0,139.0,4.1,20.3,914.5,721.04,556.28
2018,5,31,14,0,863.0,137.0,4.1,20.3,891.0,674.24,520.76
2018,5,31,14,15,855.5,135.0,4.1,20.2,861.0,624.37,482.26
2018,5,31,14,30,848.0,133.0,4.1,20.1,831.0,572.26,441.07
2018,5,31,14,45,839.0,131.0,4.1,20.0,796.5,518.6,397.49
2018,5,31,15,0,830.0,129.0,4.1,19.9,762.0,464.47,352.27
2018,5,31,15,15,816.5,126.5,4.1,19.9,721.0,408.01,303.95
2018,5,31,15,30,803.0,124.0,4.1,19.9,680.0,352.09,255.04
2018,5,31,15,45,786.0,120.5,4.1,19.5,635.0,295.25,205.42
2018,5,31,16,0,769.0,117.0,4.1,19.1,590.0,239.86,157.59
2018,5,31,16,15,748.0,113.0,4.1,18.8,542.5,179.17,108.48
2018,5,31,16,30,727.0,109.0,4.1,18.5,495.0,126.32,72.5
2018,5,31,16,45,699.5,103.5,4.1,18.2,445.0,74.86,51.54
2018,5,31,17,0,672.0,98.0,4.1,17.9,395.0,66.17,52.44
2018,5,31,17,15,633.5,92.5,4.05,17.5,345.0,64.34,51.08
2018,5,31,17,30,595.0,87.0,4.0,17.1,295.0,62.41,49.58
2018,5,31,17,45,541.5,80.0,4.0,16.65,246.0,59.08,46.77
2018,5,31,18,0,488.0,73.0,4.0,16.2,197.0,55.63,43.71
2018,5,31,18,15,410.0,64.0,3.85,15.65,152.5,48.39,37.13
2018,5,31,18,30,332.0,55.0,3.7,15.1,108.0,42.21,31.24
2018,5,31,18,45,229.0,41.5,3.55,14.55,72.5,32.26,21.6
2018,5,31,19,0,126.0,28.0,3.4,14.0,37.0,22.05,5.8
2018,5,31,19,15,64.5,15.0,3.35,13.65,19.5,13.64,0.0
2018,5,31,19,30,3.0,2.0,3.3,13.3,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.2,13.0,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.5,1.7,10.85,7.5,0.0,0.0
2018,6,1,5,0,60.0,13.0,1.7,11.1,15.0,23.55,0.0
2018,6,1,5,15,167.5,27.0,1.7,11.75,44.0,81.96,37.09
2018,6,1,5,30,275.0,41.0,1.7,12.4,73.0,144.38,105.19
2018,6,1,5,45,365.5,50.5,1.7,13.0,114.5,205.98,160.08
2018,6,1,6,0,456.0,60.0,1.7,13.6,156.0,277.1,221.95
2018,6,1,6,15,518.0,66.5,1.6,14.25,203.5,340.6,276.57
2018,6,1,6,30,580.0,73.0,1.5,14.9,251.0,409.64,333.65
2018,6,1,6,45,624.5,78.5,1.4,15.55,301.5,472.47,383.53
2018,6,1,7,0,669.0,84.0,1.3,16.2,352.0,538.22,433.4
2018,6,1,7,15,701.5,88.0,1.25,16.9,402.0,596.56,475.73
2018,6,1,7,30,734.0,92.0,1.2,17.6,452.0,653.29,514.93
2018,6,1,7,45,759.0,94.5,1.2,18.3,501.0,705.76,548.89
2018,6,1,8,0,784.0,97.0,1.2,19.0,550.0,757.76,581.59
2018,6,1,8,15,803.0,99.5,1.15,19.7,596.5,803.91,608.8
2018,6,1,8,30,822.0,102.0,1.1,20.4,643.0,848.53,634.26
2018,6,1,8,45,837.0,103.5,1.05,21.1,686.0,878.28,649.28
2018,6,1,9,0,852.0,105.0,1.0,21.8,729.0,913.67,667.82
2018,6,1,9,15,865.0,106.0,1.0,22.25,768.0,944.12,684.26
2018,6,1,9,30,878.0,107.0,1.0,22.7,807.0,971.74,698.82
2018,6,1,9,45,889.5,106.5,1.05,23.2,840.5,993.26,710.31
2018,6,1,10,0,901.0,106.0,1.1,23.7,874.0,1011.55,719.88
2018,6,1,10,15,907.0,107.0,1.15,24.05,900.5,1022.55,725.45
2018,6,1,10,30,913.0,108.0,1.2,24.4,927.0,1029.94,728.98
2018,6,1,10,45,917.5,108.5,1.25,24.75,947.0,1031.64,729.15
2018,6,1,11,0,922.0,109.0,1.3,25.1,967.0,1029.63,727.22
2018,6,1,11,15,925.0,109.5,1.4,25.35,980.0,1022.43,723.35
2018,6,1,11,30,928.0,110.0,1.5,25.6,993.0,1011.56,717.26
2018,6,1,11,45,929.5,109.5,1.6,25.85,998.5,994.69,707.44
2018,6,1,12,0,931.0,109.0,1.7,26.1,1004.0,974.35,695.45
2018,6,1,12,15,930.5,109.0,1.85,26.25,1002.0,949.32,681.27
2018,6,1,12,30,930.0,109.0,2.0,26.4,1000.0,921.12,664.83
2018,6,1,12,45,927.5,109.5,2.1,26.55,990.5,888.64,644.87
2018,6,1,13,0,925.0,110.0,2.2,26.7,981.0,853.34,622.84
2018,6,1,13,15,922.0,109.0,2.3,26.75,964.5,813.66,597.85
2018,6,1,13,30,919.0,108.0,2.4,26.8,948.0,771.53,570.86
2018,6,1,13,45,914.0,107.0,2.5,26.85,924.5,725.75,539.75
2018,6,1,14,0,909.0,106.0,2.6,26.9,901.0,678.04,505.6
2018,6,1,14,15,902.5,104.0,2.7,26.8,871.0,626.88,468.22
2018,6,1,14,30,896.0,102.0,2.8,26.7,841.0,574.38,428.61
2018,6,1,14,45,887.0,100.5,2.9,26.65,805.5,519.96,386.11
2018,6,1,15,0,878.0,99.0,3.0,26.6,770.0,464.9,341.67
2018,6,1,15,15,866.0,97.5,3.0,26.6,729.5,408.32,294.51
2018,6,1,15,30,854.0,96.0,3.0,26.6,689.0,351.92,246.39
2018,6,1,15,45,839.0,93.5,3.1,26.15,644.0,294.39,197.39
2018,6,1,16,0,824.0,91.0,3.2,25.7,599.0,231.16,144.46
2018,6,1,16,15,805.0,88.0,3.25,25.3,551.5,174.49,99.49
2018,6,1,16,30,786.0,85.0,3.3,24.9,504.0,119.88,63.18
2018,6,1,16,45,760.5,82.0,3.3,24.55,454.5,67.44,43.15
2018,6,1,17,0,735.0,79.0,3.3,24.2,405.0,58.51,44.55
2018,6,1,17,15,701.5,75.0,3.3,23.5,355.0,56.97,43.51
2018,6,1,17,30,668.0,71.0,3.3,22.8,305.0,50.48,38.15
2018,6,1,17,45,620.0,65.0,3.25,22.1,255.5,47.4,35.62
2018,6,1,18,0,572.0,59.0,3.2,21.4,206.0,44.19,32.87
2018,6,1,18,15,500.5,52.5,3.1,20.55,160.5,40.37,29.45
2018,6,1,18,30,429.0,46.0,3.0,19.7,115.0,36.49,25.76
2018,6,1,18,45,321.5,36.0,2.85,18.8,78.0,29.25,18.76
2018,6,1,19,0,214.0,26.0,2.7,17.9,41.0,21.75,6.37
2018,6,1,19,15,113.0,14.0,2.65,17.45,21.5,12.73,0.0
2018,6,1,19,30,12.0,2.0,2.6,17.0,2.0,0.0,0.0
2018,6,1,19,45,6.0,1.0,2.55,16.55,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,2,4,45,51.0,6.5,1.25,14.6,8.0,0.0,0.0
