Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,12,4,45,72.0,7.5,1.4,15.35,10.0,0.0,0.0
2018,6,12,5,0,144.0,15.0,1.4,15.7,20.0,40.91,0.0
2018,6,12,5,15,275.0,24.5,1.4,16.45,52.0,105.9,54.6
2018,6,12,5,30,406.0,34.0,1.4,17.2,84.0,175.41,124.87
2018,6,12,5,45,488.0,40.5,1.4,17.95,127.0,236.55,179.1
2018,6,12,6,0,570.0,47.0,1.4,18.7,170.0,306.38,239.13
2018,6,12,6,15,623.5,52.0,1.4,19.35,218.5,367.62,291.29
2018,6,12,6,30,677.0,57.0,1.4,20.0,267.0,435.27,346.44
2018,6,12,6,45,714.0,60.5,1.4,20.65,317.0,495.79,393.95
2018,6,12,7,0,751.0,64.0,1.4,21.3,367.0,558.32,440.96
2018,6,12,7,15,778.0,67.5,1.45,22.1,417.5,615.77,482.36
2018,6,12,7,30,805.0,71.0,1.5,22.9,468.0,673.56,521.26
2018,6,12,7,45,825.0,73.5,1.5,23.7,517.0,719.08,549.46
2018,6,12,8,0,845.0,76.0,1.5,24.5,566.0,769.05,580.05
2018,6,12,8,15,860.5,78.0,1.6,25.15,612.5,813.48,607.46
2018,6,12,8,30,876.0,80.0,1.7,25.8,659.0,856.1,633.27
2018,6,12,8,45,888.0,82.0,1.75,26.45,701.5,893.5,654.76
2018,6,12,9,0,900.0,84.0,1.8,27.1,744.0,928.37,674.37
2018,6,12,9,15,909.0,86.0,1.9,27.5,782.5,957.64,691.47
2018,6,12,9,30,918.0,88.0,2.0,27.9,821.0,983.81,706.6
2018,6,12,9,45,925.0,89.5,2.05,28.35,854.0,1004.22,717.35
2018,6,12,10,0,932.0,91.0,2.1,28.8,887.0,1021.16,726.01
2018,6,12,10,15,937.5,91.5,2.15,29.05,913.5,1031.96,731.5
2018,6,12,10,30,943.0,92.0,2.2,29.3,940.0,1039.09,734.87
2018,6,12,10,45,946.5,92.5,2.3,29.55,960.0,1040.48,735.38
2018,6,12,11,0,950.0,93.0,2.4,29.8,980.0,1038.1,733.67
2018,6,12,11,15,952.0,94.0,2.45,29.9,993.5,1030.97,729.03
2018,6,12,11,30,954.0,95.0,2.5,30.0,1007.0,1020.09,722.18
2018,6,12,11,45,954.5,96.0,2.6,30.1,1013.0,1004.11,712.7
2018,6,12,12,0,955.0,97.0,2.7,30.2,1019.0,984.58,701.0
2018,6,12,12,15,953.5,97.5,2.8,30.15,1017.0,959.33,686.05
2018,6,12,12,30,952.0,98.0,2.9,30.1,1015.0,930.89,668.97
2018,6,12,12,45,948.5,99.0,3.0,30.05,1005.5,898.14,648.93
2018,6,12,13,0,945.0,100.0,3.1,30.0,996.0,862.56,626.85
2018,6,12,13,15,942.5,99.5,3.15,29.9,980.5,823.75,602.2
2018,6,12,13,30,940.0,99.0,3.2,29.8,965.0,782.37,575.57
2018,6,12,13,45,937.0,98.0,3.25,29.65,943.5,737.81,545.9
2018,6,12,14,0,934.0,97.0,3.3,29.5,922.0,691.07,512.59
2018,6,12,14,15,928.0,95.5,3.35,29.3,892.5,640.14,475.44
2018,6,12,14,30,922.0,94.0,3.4,29.1,863.0,587.74,436.06
2018,6,12,14,45,915.0,92.5,3.4,28.95,828.5,533.6,393.91
2018,6,12,15,0,908.0,91.0,3.4,28.8,794.0,478.55,349.7
2018,6,12,15,15,898.0,89.0,3.4,28.8,754.0,421.26,302.32
2018,6,12,15,30,888.0,87.0,3.4,28.8,714.0,363.87,253.68
2018,6,12,15,45,875.5,85.5,3.4,28.25,670.5,306.34,204.78
2018,6,12,16,0,863.0,84.0,3.4,27.7,627.0,249.45,156.6
2018,6,12,16,15,847.5,81.0,3.4,27.3,580.0,191.86,110.3
2018,6,12,16,30,832.0,78.0,3.4,26.9,533.0,135.74,71.45
2018,6,12,16,45,809.5,75.0,3.4,26.5,483.0,73.02,40.39
2018,6,12,17,0,787.0,72.0,3.4,26.1,433.0,53.1,39.56
2018,6,12,17,15,756.0,68.5,3.35,25.4,382.0,51.7,38.63
2018,6,12,17,30,725.0,65.0,3.3,24.7,331.0,50.24,37.61
2018,6,12,17,45,682.5,61.0,3.25,24.0,281.5,48.27,36.08
2018,6,12,18,0,640.0,57.0,3.2,23.3,232.0,42.33,31.03
2018,6,12,18,15,575.0,51.5,3.15,22.4,184.5,39.19,28.29
2018,6,12,18,30,510.0,46.0,3.1,21.5,137.0,36.02,25.34
2018,6,12,18,45,408.0,38.0,3.0,20.55,97.0,30.51,20.12
2018,6,12,19,0,306.0,30.0,2.9,19.6,57.0,24.9,13.03
2018,6,12,19,15,174.0,18.0,2.95,19.05,31.5,16.37,0.0
2018,6,12,19,30,42.0,6.0,3.0,18.5,6.0,5.46,0.0
2018,6,12,19,45,21.0,3.0,3.0,18.0,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,4,45,63.5,8.0,2.3,13.6,10.0,0.0,0.0
2018,6,13,5,0,127.0,16.0,2.3,13.9,20.0,38.52,0.0
2018,6,13,5,15,257.0,27.0,2.3,14.5,52.5,103.49,54.0
2018,6,13,5,30,387.0,38.0,2.3,15.1,85.0,173.28,124.85
2018,6,13,5,45,472.5,44.5,2.3,15.7,128.0,234.97,180.16
2018,6,13,6,0,558.0,51.0,2.3,16.3,171.0,305.53,241.8
2018,6,13,6,15,614.0,56.5,2.25,17.0,220.0,369.56,297.02
2018,6,13,6,30,670.0,62.0,2.2,17.7,269.0,436.65,352.69
2018,6,13,6,45,709.5,65.5,2.2,18.4,320.0,498.4,402.16
2018,6,13,7,0,749.0,69.0,2.2,19.1,371.0,562.36,451.32
2018,6,13,7,15,777.0,72.5,2.2,19.95,422.0,620.44,493.82
2018,6,13,7,30,805.0,76.0,2.2,20.8,473.0,678.94,533.98
2018,6,13,7,45,825.5,78.5,2.2,21.7,522.0,730.62,567.11
2018,6,13,8,0,846.0,81.0,2.2,22.6,571.0,775.1,594.3
2018,6,13,8,15,861.0,83.0,2.2,23.4,617.0,819.14,620.81
2018,6,13,8,30,876.0,85.0,2.2,24.2,663.0,861.32,645.48
2018,6,13,8,45,888.5,87.0,2.2,25.0,706.5,899.15,666.75
2018,6,13,9,0,901.0,89.0,2.2,25.8,750.0,934.46,686.02
2018,6,13,9,15,907.5,92.0,2.25,26.4,787.5,962.49,701.36
2018,6,13,9,30,914.0,95.0,2.3,27.0,825.0,987.3,714.6
2018,6,13,9,45,916.0,98.5,2.35,27.6,855.5,1004.91,723.23
2018,6,13,10,0,918.0,102.0,2.4,28.2,886.0,1018.9,729.66
2018,6,13,10,15,923.5,103.0,2.45,28.65,913.0,1030.03,734.82
2018,6,13,10,30,929.0,104.0,2.5,29.1,940.0,1037.53,737.81
2018,6,13,10,45,932.5,105.0,2.55,29.5,960.0,1039.33,737.5
2018,6,13,11,0,936.0,106.0,2.6,29.9,980.0,1037.39,735.01
2018,6,13,11,15,937.5,106.5,2.7,30.1,992.0,1029.24,729.85
2018,6,13,11,30,939.0,107.0,2.8,30.3,1004.0,1017.42,722.49
2018,6,13,11,45,940.0,107.0,2.9,30.55,1010.0,1001.06,712.17
2018,6,13,12,0,941.0,107.0,3.0,30.8,1016.0,981.21,699.68
2018,6,13,12,15,937.5,108.5,3.1,30.8,1013.0,955.33,684.01
2018,6,13,12,30,934.0,110.0,3.2,30.8,1010.0,926.39,666.31
2018,6,13,12,45,928.0,112.0,3.35,30.8,999.5,892.88,645.77
2018,6,13,13,0,922.0,114.0,3.5,30.8,989.0,856.75,623.27
2018,6,13,13,15,918.5,113.5,3.6,30.65,973.0,817.92,598.8
2018,6,13,13,30,915.0,113.0,3.7,30.5,957.0,776.69,572.38
2018,6,13,13,45,910.0,112.5,3.85,30.35,934.5,732.16,542.42
2018,6,13,14,0,905.0,112.0,4.0,30.2,912.0,685.7,509.4
2018,6,13,14,15,898.5,110.5,4.1,29.85,882.5,635.76,473.16
2018,6,13,14,30,892.0,109.0,4.2,29.5,853.0,584.46,434.74
2018,6,13,14,45,884.5,107.0,4.3,29.2,819.0,531.11,393.43
2018,6,13,15,0,877.0,105.0,4.4,28.9,785.0,476.96,350.1
2018,6,13,15,15,866.0,103.5,4.4,28.9,745.5,421.26,303.79
2018,6,13,15,30,855.0,102.0,4.4,28.9,706.0,365.59,256.44
2018,6,13,15,45,841.5,99.0,4.5,27.95,662.0,308.35,208.27
2018,6,13,16,0,828.0,96.0,4.6,27.0,618.0,245.31,155.66
2018,6,13,16,15,811.0,92.5,4.6,26.45,571.0,188.53,109.83
2018,6,13,16,30,794.0,89.0,4.6,25.9,524.0,133.55,71.35
2018,6,13,16,45,770.5,86.0,4.6,25.35,475.0,80.74,47.02
2018,6,13,17,0,747.0,83.0,4.6,24.8,426.0,61.01,46.51
2018,6,13,17,15,715.5,78.0,4.55,24.05,375.5,58.79,44.92
2018,6,13,17,30,684.0,73.0,4.5,23.3,325.0,51.43,38.85
2018,6,13,17,45,639.0,68.0,4.45,22.55,275.5,49.16,37.08
2018,6,13,18,0,594.0,63.0,4.4,21.8,226.0,46.83,35.14
2018,6,13,18,15,528.0,56.5,4.25,21.0,179.5,43.11,31.86
2018,6,13,18,30,462.0,50.0,4.1,20.2,133.0,39.31,28.33
2018,6,13,18,45,362.5,41.0,4.0,19.45,94.0,33.09,22.43
2018,6,13,19,0,263.0,32.0,3.9,18.7,55.0,26.71,14.63
2018,6,13,19,15,148.0,19.0,3.9,18.15,30.5,15.09,0.0
2018,6,13,19,30,33.0,6.0,3.9,17.6,6.0,5.46,0.0
2018,6,13,19,45,16.5,3.0,3.9,17.05,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,4,45,44.0,8.0,3.15,12.55,9.5,0.0,0.0
2018,6,14,5,0,88.0,16.0,3.2,12.7,19.0,31.1,0.0
2018,6,14,5,15,203.5,29.0,3.15,13.15,50.0,91.9,48.2
2018,6,14,5,30,319.0,42.0,3.1,13.6,81.0,155.85,113.37
2018,6,14,5,45,390.0,51.0,3.05,14.05,120.0,211.44,163.79
2018,6,14,6,0,461.0,60.0,3.0,14.5,159.0,274.37,219.59
2018,6,14,6,15,367.5,80.5,2.85,15.05,172.5,275.6,224.56
2018,6,14,6,30,274.0,101.0,2.7,15.6,186.0,259.29,212.89
2018,6,14,6,45,463.0,95.0,2.6,16.15,268.5,385.61,317.07
2018,6,14,7,0,652.0,89.0,2.5,16.7,351.0,526.32,428.41
2018,6,14,7,15,706.0,88.5,2.35,17.2,407.0,592.86,478.13
2018,6,14,7,30,760.0,88.0,2.2,17.7,463.0,660.02,526.56
2018,6,14,7,45,784.0,91.0,2.1,18.2,512.5,713.2,561.63
2018,6,14,8,0,808.0,94.0,2.0,18.7,562.0,765.83,595.31
2018,6,14,8,15,826.0,96.0,1.95,19.2,608.5,811.45,623.52
2018,6,14,8,30,844.0,98.0,1.9,19.7,655.0,847.88,644.84
2018,6,14,8,45,858.0,100.0,1.85,20.2,698.5,886.04,666.99
2018,6,14,9,0,872.0,102.0,1.8,20.7,742.0,921.86,687.13
2018,6,14,9,15,885.0,102.5,1.85,21.1,781.0,952.51,705.04
2018,6,14,9,30,898.0,103.0,1.9,21.5,820.0,980.33,721.06
2018,6,14,9,45,911.0,102.0,1.95,21.95,855.0,1003.49,733.9
2018,6,14,10,0,924.0,101.0,2.0,22.4,890.0,1023.44,744.72
2018,6,14,10,15,930.5,101.5,2.1,22.7,917.5,1035.14,751.4
2018,6,14,10,30,937.0,102.0,2.2,23.0,945.0,1043.2,755.92
2018,6,14,10,45,942.0,102.0,2.3,23.35,965.5,1045.54,756.77
2018,6,14,11,0,947.0,102.0,2.4,23.7,986.0,1044.11,755.36
2018,6,14,11,15,949.5,102.5,2.5,23.85,999.5,1036.96,750.99
2018,6,14,11,30,952.0,103.0,2.6,24.0,1013.0,1026.08,744.33
2018,6,14,11,45,953.5,102.5,2.7,24.2,1019.0,1009.6,733.98
2018,6,14,12,0,955.0,102.0,2.8,24.4,1025.0,989.6,721.39
2018,6,14,12,15,952.0,103.0,2.9,24.45,1022.0,963.5,705.22
2018,6,14,12,30,949.0,104.0,3.0,24.5,1019.0,934.28,686.91
2018,6,14,12,45,945.0,105.5,3.1,24.6,1009.5,901.69,666.09
2018,6,14,13,0,941.0,107.0,3.2,24.7,1000.0,866.3,643.22
2018,6,14,13,15,938.5,106.5,3.25,24.65,984.5,827.67,618.01
2018,6,14,13,30,936.0,106.0,3.3,24.6,969.0,786.48,590.8
2018,6,14,13,45,932.0,104.0,3.35,24.55,946.0,740.58,559.19
2018,6,14,14,0,928.0,102.0,3.4,24.5,923.0,692.61,524.15
2018,6,14,14,15,921.5,101.5,3.4,24.4,894.0,642.56,486.52
2018,6,14,14,30,915.0,101.0,3.4,24.3,865.0,591.07,446.74
2018,6,14,14,45,906.5,99.0,3.45,24.15,829.5,536.15,403.43
2018,6,14,15,0,898.0,97.0,3.5,24.0,794.0,480.48,358.14
2018,6,14,15,15,886.5,95.5,3.5,24.0,753.5,423.56,310.24
2018,6,14,15,30,875.0,94.0,3.5,24.0,713.0,366.7,261.23
2018,6,14,15,45,860.5,91.5,3.5,23.5,668.0,308.55,211.07
2018,6,14,16,0,846.0,89.0,3.5,23.0,623.0,251.3,161.83
2018,6,14,16,15,827.5,86.5,3.5,22.65,575.5,187.3,109.63
2018,6,14,16,30,809.0,84.0,3.5,22.3,528.0,132.01,70.35
2018,6,14,16,45,784.5,81.5,3.5,21.95,478.5,78.67,45.28
2018,6,14,17,0,760.0,79.0,3.5,21.6,429.0,58.04,44.57
2018,6,14,17,15,727.0,75.0,3.45,21.05,378.0,56.46,43.48
2018,6,14,17,30,694.0,71.0,3.4,20.5,327.0,54.83,42.28
2018,6,14,17,45,647.5,67.0,3.4,20.0,277.5,48.4,36.83
2018,6,14,18,0,601.0,63.0,3.4,19.5,228.0,46.82,35.49
2018,6,14,18,15,533.0,57.0,3.3,18.85,181.5,43.5,32.52
2018,6,14,18,30,465.0,51.0,3.2,18.2,135.0,40.16,29.33
2018,6,14,18,45,362.0,42.0,3.15,17.6,95.5,33.96,23.39
2018,6,14,19,0,259.0,33.0,3.1,17.0,56.0,25.95,14.34
2018,6,14,19,15,148.0,20.0,3.1,16.55,31.5,15.89,0.0
2018,6,14,19,30,37.0,7.0,3.1,16.1,7.0,6.37,0.0
2018,6,14,19,45,18.5,3.5,3.1,15.65,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,4,45,36.0,8.0,2.95,12.55,9.0,0.0,0.0
2018,6,15,5,0,72.0,16.0,3.0,12.7,18.0,28.04,0.0
2018,6,15,5,15,179.5,29.0,3.05,13.1,47.5,85.79,44.76
2018,6,15,5,30,287.0,42.0,3.1,13.5,77.0,145.44,105.78
2018,6,15,5,45,374.0,51.5,3.15,13.9,118.5,205.8,159.54
2018,6,15,6,0,461.0,61.0,3.2,14.3,160.0,274.98,220.31
2018,6,15,6,15,519.5,67.5,3.2,14.75,206.5,336.44,274.22
2018,6,15,6,30,578.0,74.0,3.2,15.2,253.0,403.07,330.86
2018,6,15,6,45,619.0,79.5,3.25,15.65,302.0,463.32,380.74
2018,6,15,7,0,660.0,85.0,3.3,16.1,351.0,526.2,431.03
2018,6,15,7,15,690.5,89.5,3.3,16.5,400.0,583.09,475.02
2018,6,15,7,30,721.0,94.0,3.3,16.9,449.0,640.86,518.3
2018,6,15,7,45,744.0,97.5,3.35,17.25,497.0,689.74,552.78
2018,6,15,8,0,767.0,101.0,3.4,17.6,545.0,740.67,587.9
2018,6,15,8,15,786.5,103.0,3.4,18.0,591.0,786.14,618.05
2018,6,15,8,30,806.0,105.0,3.4,18.4,637.0,830.2,646.7
2018,6,15,8,45,822.0,106.5,3.4,18.75,680.0,868.87,671.23
2018,6,15,9,0,838.0,108.0,3.4,19.1,723.0,896.82,688.03
2018,6,15,9,15,849.0,109.5,3.4,19.45,760.5,925.92,705.59
2018,6,15,9,30,860.0,111.0,3.4,19.8,798.0,952.22,721.1
2018,6,15,9,45,868.5,112.5,3.4,20.1,830.5,973.09,733.02
2018,6,15,10,0,877.0,114.0,3.4,20.4,863.0,990.74,742.82
2018,6,15,10,15,884.5,115.0,3.4,20.6,890.5,1003.52,749.7
2018,6,15,10,30,892.0,116.0,3.4,20.8,918.0,1012.83,754.39
2018,6,15,10,45,898.0,116.0,3.45,21.0,939.0,1016.06,755.54
2018,6,15,11,0,904.0,116.0,3.5,21.2,960.0,1015.69,754.48
2018,6,15,11,15,908.0,115.5,3.55,21.3,973.5,1009.25,749.8
2018,6,15,11,30,912.0,115.0,3.6,21.4,987.0,999.22,742.89
2018,6,15,11,45,914.5,114.5,3.65,21.5,993.5,984.23,732.77
2018,6,15,12,0,917.0,114.0,3.7,21.6,1000.0,965.83,720.46
2018,6,15,12,15,915.5,115.0,3.75,21.55,998.5,941.86,704.85
2018,6,15,12,30,914.0,116.0,3.8,21.5,997.0,914.83,687.16
2018,6,15,12,45,910.0,117.5,3.9,21.45,988.0,883.2,666.52
2018,6,15,13,0,906.0,119.0,4.0,21.4,979.0,848.89,643.87
2018,6,15,13,15,904.5,117.5,4.05,21.25,964.0,811.39,618.82
2018,6,15,13,30,903.0,116.0,4.1,21.1,949.0,771.38,591.75
2018,6,15,13,45,901.0,113.5,4.15,20.95,927.5,727.81,560.71
2018,6,15,14,0,899.0,111.0,4.2,20.8,906.0,682.09,526.56
2018,6,15,14,15,894.0,108.5,4.25,20.65,877.5,632.61,488.67
2018,6,15,14,30,889.0,106.0,4.3,20.5,849.0,581.63,448.56
2018,6,15,14,45,882.0,103.5,4.3,20.3,815.0,528.38,405.5
2018,6,15,15,0,875.0,101.0,4.3,20.1,781.0,474.29,360.43
2018,6,15,15,15,864.0,99.5,4.3,20.1,741.5,418.81,312.73
2018,6,15,15,30,853.0,98.0,4.3,20.1,702.0,363.36,263.93
2018,6,15,15,45,840.0,95.0,4.3,19.65,658.5,306.47,213.84
2018,6,15,16,0,827.0,92.0,4.3,19.2,615.0,250.33,164.59
2018,6,15,16,15,809.0,90.0,4.25,18.9,569.0,187.95,112.72
2018,6,15,16,30,791.0,88.0,4.2,18.6,523.0,134.15,73.76
2018,6,15,16,45,765.5,85.0,4.15,18.3,473.5,81.44,48.17
2018,6,15,17,0,740.0,82.0,4.1,18.0,424.0,60.1,47.05
2018,6,15,17,15,703.5,79.0,4.05,17.55,373.5,54.02,41.98
2018,6,15,17,30,667.0,76.0,4.0,17.1,323.0,53.44,41.66
2018,6,15,17,45,615.0,72.0,3.95,16.65,273.5,52.03,40.55
2018,6,15,18,0,563.0,68.0,3.9,16.2,224.0,50.64,39.37
2018,6,15,18,15,490.0,62.0,3.8,15.75,178.0,47.53,36.51
2018,6,15,18,30,417.0,56.0,3.7,15.3,132.0,44.44,33.46
2018,6,15,18,45,311.0,45.5,3.55,14.8,93.0,35.21,24.79
2018,6,15,19,0,205.0,35.0,3.4,14.3,54.0,27.44,15.85
2018,6,15,19,15,114.5,21.0,3.35,14.0,30.5,16.66,0.0
2018,6,15,19,30,24.0,7.0,3.3,13.7,7.0,6.37,0.0
2018,6,15,19,45,12.0,3.5,3.25,13.45,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,16,4,45,31.5,8.0,1.15,12.9,9.0,0.0,0.0
2018,6,16,5,0,63.0,16.0,1.2,13.1,18.0,26.3,0.0
2018,6,16,5,15,165.5,30.0,1.25,13.45,47.5,83.33,43.24
2018,6,16,5,30,268.0,44.0,1.3,13.8,77.0,141.79,102.87
2018,6,16,5,45,357.0,54.0,1.35,14.2,118.5,200.15,154.26
2018,6,16,6,0,446.0,64.0,1.4,14.6,160.0,271.34,215.69
2018,6,16,6,15,504.5,71.5,1.4,15.05,206.5,333.18,268.83
2018,6,16,6,30,563.0,79.0,1.4,15.5,253.0,400.21,324.49
2018,6,16,6,45,605.5,85.0,1.45,15.95,302.5,461.25,373.75
2018,6,16,7,0,648.0,91.0,1.5,16.4,352.0,525.06,423.41
2018,6,16,7,15,681.0,95.5,1.45,16.85,402.0,583.16,466.48
2018,6,16,7,30,714.0,100.0,1.4,17.3,452.0,642.36,508.74
2018,6,16,7,45,739.5,103.5,1.4,17.8,501.0,695.42,544.5
2018,6,16,8,0,765.0,107.0,1.4,18.3,550.0,745.26,576.58
2018,6,16,8,15,784.5,109.5,1.45,18.8,596.0,791.3,605.84
2018,6,16,8,30,804.0,112.0,1.5,19.3,642.0,835.92,633.65
2018,6,16,8,45,819.5,114.0,1.55,19.85,685.0,874.7,656.99
2018,6,16,9,0,835.0,116.0,1.6,20.4,728.0,911.28,678.62
2018,6,16,9,15,849.0,116.5,1.7,20.85,767.0,933.1,691.25
2018,6,16,9,30,863.0,117.0,1.8,21.3,806.0,961.18,708.13
2018,6,16,9,45,875.0,116.0,1.9,21.8,839.5,982.84,720.57
2018,6,16,10,0,887.0,115.0,2.0,22.3,873.0,1001.39,731.08
2018,6,16,10,15,893.5,116.5,2.1,22.6,900.0,1013.8,738.27
2018,6,16,10,30,900.0,118.0,2.2,22.9,927.0,1022.67,743.33
2018,6,16,10,45,905.0,118.0,2.3,23.25,947.5,1024.93,744.11
2018,6,16,11,0,910.0,118.0,2.4,23.6,968.0,1023.57,742.73
2018,6,16,11,15,914.0,118.5,2.55,23.8,982.5,1018.07,739.73
2018,6,16,11,30,918.0,119.0,2.7,24.0,997.0,1008.94,734.43
2018,6,16,11,45,920.0,119.0,2.8,24.15,1003.5,993.85,724.98
2018,6,16,12,0,922.0,119.0,2.9,24.3,1010.0,975.32,713.34
2018,6,16,12,15,920.5,120.0,3.1,24.3,1008.5,951.21,699.19
2018,6,16,12,30,919.0,121.0,3.3,24.3,1007.0,924.03,682.81
2018,6,16,12,45,916.5,121.5,3.45,24.25,998.5,892.6,663.16
2018,6,16,13,0,914.0,122.0,3.6,24.2,990.0,858.41,641.42
2018,6,16,13,15,912.0,121.0,3.7,24.0,975.0,820.68,617.09
2018,6,16,13,30,910.0,120.0,3.8,23.8,960.0,780.45,590.72
2018,6,16,13,45,905.5,119.0,3.95,23.6,938.0,736.13,560.06
2018,6,16,14,0,901.0,118.0,4.1,23.4,916.0,689.84,526.39
2018,6,16,14,15,896.0,116.5,4.15,23.1,888.0,641.06,489.79
2018,6,16,14,30,891.0,115.0,4.2,22.8,860.0,590.76,450.93
2018,6,16,14,45,884.0,112.5,4.25,22.5,826.0,537.35,408.49
2018,6,16,15,0,877.0,110.0,4.3,22.2,792.0,483.08,363.99
2018,6,16,15,15,865.5,108.0,4.3,22.2,752.0,426.82,316.2
2018,6,16,15,30,854.0,106.0,4.3,22.2,712.0,370.63,267.35
2018,6,16,15,45,842.5,103.5,4.45,21.45,669.5,308.48,214.0
2018,6,16,16,0,831.0,101.0,4.6,20.7,627.0,252.22,165.15
2018,6,16,16,15,816.0,97.0,4.65,20.25,580.5,195.16,117.69
2018,6,16,16,30,801.0,93.0,4.7,19.8,534.0,139.66,77.39
2018,6,16,16,45,778.0,89.5,4.75,19.35,484.5,86.03,51.09
2018,6,16,17,0,755.0,86.0,4.8,18.9,435.0,63.26,49.61
2018,6,16,17,15,720.0,82.5,4.8,18.4,384.0,56.6,44.07
2018,6,16,17,30,685.0,79.0,4.8,17.9,333.0,55.76,43.55
2018,6,16,17,45,636.5,74.5,4.75,17.35,283.0,54.06,42.22
2018,6,16,18,0,588.0,70.0,4.7,16.8,233.0,52.36,40.79
2018,6,16,18,15,512.5,63.5,4.6,16.25,185.0,48.87,37.61
2018,6,16,18,30,437.0,57.0,4.5,15.7,137.0,45.36,34.22
2018,6,16,18,45,328.0,47.0,4.4,15.1,97.0,36.4,25.79
2018,6,16,19,0,219.0,37.0,4.3,14.5,57.0,29.04,17.22
2018,6,16,19,15,122.5,22.5,4.25,14.15,32.5,17.87,0.0
2018,6,16,19,30,26.0,8.0,4.2,13.8,8.0,7.28,0.0
2018,6,16,19,45,13.0,4.0,4.15,13.45,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,17,4,45,19.0,7.5,1.8,13.5,8.0,0.0,0.0
2018,6,17,5,0,38.0,15.0,1.8,13.6,16.0,20.7,0.0
2018,6,17,5,15,110.0,30.5,1.85,13.8,42.0,65.94,33.34
2018,6,17,5,30,182.0,46.0,1.9,14.0,68.0,112.36,81.36
2018,6,17,5,45,244.5,56.5,1.9,14.2,100.5,162.43,125.65
2018,6,17,6,0,307.0,67.0,1.9,14.4,133.0,213.98,171.05
2018,6,17,6,15,154.5,68.0,1.95,14.6,101.5,150.8,122.03
2018,6,17,6,30,2.0,69.0,2.0,14.8,70.0,62.53,47.78
2018,6,17,6,45,1.5,83.5,2.0,15.05,84.0,75.76,58.98
2018,6,17,7,0,1.0,98.0,2.0,15.3,98.0,88.95,69.84
2018,6,17,7,15,3.0,125.0,1.95,15.55,126.0,116.03,92.16
2018,6,17,7,30,5.0,152.0,1.9,15.8,154.0,143.41,114.32
2018,6,17,7,45,10.0,172.5,1.9,16.1,178.0,166.75,132.94
2018,6,17,8,0,15.0,193.0,1.9,16.4,202.0,190.46,151.61
2018,6,17,8,15,24.5,223.0,1.85,16.85,238.5,227.71,180.81
2018,6,17,8,30,34.0,253.0,1.8,17.3,275.0,278.87,220.26
2018,6,17,8,45,57.5,258.5,1.8,17.75,299.0,305.01,240.29
2018,6,17,9,0,81.0,264.0,1.8,18.2,323.0,332.37,261.12
2018,6,17,9,15,334.0,235.5,1.7,18.7,499.0,585.68,455.49
2018,6,17,9,30,587.0,207.0,1.6,19.2,675.0,809.03,613.04
2018,6,17,9,45,717.0,169.0,1.55,19.7,764.5,901.67,670.4
2018,6,17,10,0,847.0,131.0,1.5,20.2,854.0,978.46,716.4
2018,6,17,10,15,855.0,131.5,1.45,20.6,881.0,990.91,720.63
2018,6,17,10,30,863.0,132.0,1.4,21.0,908.0,1000.0,723.55
2018,6,17,10,45,869.5,131.5,1.35,21.4,928.5,1003.15,722.82
2018,6,17,11,0,876.0,131.0,1.3,21.8,949.0,1002.82,720.06
2018,6,17,11,15,880.0,131.0,1.3,22.2,962.5,997.0,714.86
2018,6,17,11,30,884.0,131.0,1.3,22.6,976.0,987.68,707.65
2018,6,17,11,45,886.5,130.5,1.3,22.95,982.5,973.02,697.38
2018,6,17,12,0,889.0,130.0,1.3,23.3,989.0,955.06,685.18
2018,6,17,12,15,890.0,129.5,1.3,23.55,988.5,932.52,670.45
2018,6,17,12,30,891.0,129.0,1.3,23.8,988.0,906.94,653.86
2018,6,17,12,45,891.5,128.0,1.35,24.05,981.0,877.54,635.5
2018,6,17,13,0,892.0,127.0,1.4,24.3,974.0,845.3,615.2
2018,6,17,13,15,889.5,125.5,1.45,24.4,958.5,807.56,591.46
2018,6,17,13,30,887.0,124.0,1.5,24.5,943.0,767.44,565.87
2018,6,17,13,45,882.0,122.5,1.55,24.6,920.5,723.34,535.93
2018,6,17,14,0,877.0,121.0,1.6,24.7,898.0,677.39,503.42
2018,6,17,14,15,869.5,120.0,1.7,24.7,869.0,628.68,468.48
2018,6,17,14,30,862.0,119.0,1.8,24.7,840.0,578.74,431.42
2018,6,17,14,45,852.5,117.0,1.85,24.65,805.5,525.99,390.87
2018,6,17,15,0,843.0,115.0,1.9,24.6,771.0,472.68,348.51
2018,6,17,15,15,831.0,113.0,1.9,24.6,731.5,418.07,303.65
2018,6,17,15,30,819.0,111.0,1.9,24.6,692.0,358.57,254.01
2018,6,17,15,45,803.0,108.5,2.05,24.3,648.5,302.41,206.57
2018,6,17,16,0,787.0,106.0,2.2,24.0,605.0,247.47,160.05
2018,6,17,16,15,765.5,103.0,2.3,23.65,557.5,192.74,115.84
2018,6,17,16,30,744.0,100.0,2.4,23.3,510.0,140.36,78.73
2018,6,17,16,45,717.0,96.5,2.5,22.95,461.5,83.66,49.08
2018,6,17,17,0,690.0,93.0,2.6,22.6,413.0,61.65,47.46
2018,6,17,17,15,654.5,88.5,2.7,22.0,363.5,60.38,46.67
2018,6,17,17,30,619.0,84.0,2.8,21.4,314.0,59.05,45.76
2018,6,17,17,45,571.0,78.0,2.85,20.8,266.0,56.4,43.65
2018,6,17,18,0,523.0,72.0,2.9,20.2,218.0,53.65,41.33
2018,6,17,18,15,457.0,64.0,2.9,19.5,173.0,49.02,37.25
2018,6,17,18,30,391.0,56.0,2.9,18.8,128.0,44.24,32.82
2018,6,17,18,45,299.0,45.5,2.9,18.1,91.0,35.15,24.42
2018,6,17,19,0,207.0,35.0,2.9,17.4,54.0,27.41,15.84
2018,6,17,19,15,118.5,21.0,2.8,16.9,30.5,16.64,0.0
2018,6,17,19,30,30.0,7.0,2.7,16.4,7.0,6.37,0.0
2018,6,17,19,45,15.0,3.5,2.65,15.95,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,18,4,45,3.5,2.5,1.7,13.1,2.5,0.0,0.0
2018,6,18,5,0,7.0,5.0,1.8,13.4,5.0,5.84,0.0
2018,6,18,5,15,16.5,11.5,1.85,13.85,13.0,15.74,3.87
2018,6,18,5,30,26.0,18.0,1.9,14.3,21.0,26.28,15.28
2018,6,18,5,45,48.0,27.5,1.95,14.8,36.5,45.39,31.83
2018,6,18,6,0,70.0,37.0,2.0,15.3,52.0,71.91,54.91
2018,6,18,6,15,35.0,43.0,2.0,15.8,50.5,60.29,45.79
2018,6,18,6,30,0.0,49.0,2.0,16.3,49.0,43.24,31.22
2018,6,18,6,45,0.0,55.5,1.95,16.8,55.5,49.0,36.01
2018,6,18,7,0,0.0,62.0,1.9,17.3,62.0,54.78,40.7
2018,6,18,7,15,0.5,90.5,1.85,17.85,90.5,80.98,62.33
2018,6,18,7,30,1.0,119.0,1.8,18.4,119.0,108.17,84.35
2018,6,18,7,45,11.0,160.5,1.75,18.9,166.5,155.58,122.61
2018,6,18,8,0,21.0,202.0,1.7,19.4,214.0,204.23,160.94
2018,6,18,8,15,75.5,240.5,1.65,19.95,289.5,300.52,236.75
2018,6,18,8,30,130.0,279.0,1.6,20.5,365.0,403.88,314.85
2018,6,18,8,45,408.5,220.5,1.6,21.0,515.0,621.49,479.41
2018,6,18,9,0,687.0,162.0,1.6,21.5,665.0,830.47,624.64
2018,6,18,9,15,769.0,137.5,1.6,22.0,728.5,889.74,659.4
2018,6,18,9,30,851.0,113.0,1.6,22.5,792.0,944.88,692.26
2018,6,18,9,45,852.0,119.0,1.65,23.05,822.5,963.19,701.45
2018,6,18,10,0,853.0,125.0,1.7,23.6,853.0,978.01,708.86
2018,6,18,10,15,860.0,125.5,1.75,23.95,879.5,989.63,714.87
2018,6,18,10,30,867.0,126.0,1.8,24.3,906.0,997.87,718.85
2018,6,18,10,45,872.0,126.5,1.85,24.65,926.0,1000.65,719.51
2018,6,18,11,0,877.0,127.0,1.9,25.0,946.0,999.93,718.11
2018,6,18,11,15,879.5,128.0,1.95,25.25,959.0,993.7,713.64
2018,6,18,11,30,882.0,129.0,2.0,25.5,972.0,983.99,707.1
2018,6,18,11,45,884.0,128.5,2.1,25.7,978.0,968.97,697.97
2018,6,18,12,0,886.0,128.0,2.2,25.9,984.0,950.67,686.77
2018,6,18,12,15,888.0,127.0,2.3,25.95,984.0,928.73,673.59
2018,6,18,12,30,890.0,126.0,2.4,26.0,984.0,903.71,658.33
2018,6,18,12,45,891.5,123.0,2.5,26.1,976.5,873.49,639.4
2018,6,18,13,0,893.0,120.0,2.6,26.2,969.0,840.42,618.41
2018,6,18,13,15,877.0,127.5,2.7,26.15,950.0,800.04,592.62
2018,6,18,13,30,861.0,135.0,2.8,26.1,931.0,758.09,565.43
2018,6,18,13,45,870.0,125.5,2.85,26.05,913.0,718.08,537.53
2018,6,18,14,0,879.0,116.0,2.9,26.0,895.0,675.09,506.62
2018,6,18,14,15,872.5,115.0,2.95,25.8,867.0,626.97,471.21
2018,6,18,14,30,866.0,114.0,3.0,25.6,839.0,577.52,433.74
2018,6,18,14,45,844.5,118.5,3.05,25.45,801.5,523.87,391.89
2018,6,18,15,0,823.0,123.0,3.1,25.3,764.0,467.57,346.93
2018,6,18,15,15,824.5,114.0,3.1,25.3,728.0,412.74,301.34
2018,6,18,15,30,826.0,105.0,3.1,25.3,692.0,362.08,257.52
2018,6,18,15,45,812.0,102.5,3.15,24.8,649.0,300.88,205.78
2018,6,18,16,0,798.0,100.0,3.2,24.3,606.0,245.9,158.82
2018,6,18,16,15,780.0,96.5,3.2,23.95,560.0,190.73,113.75
2018,6,18,16,30,762.0,93.0,3.2,23.6,514.0,137.46,75.59
2018,6,18,16,45,738.0,89.5,3.25,23.25,465.5,86.1,50.26
2018,6,18,17,0,714.0,86.0,3.3,22.9,417.0,62.84,48.42
2018,6,18,17,15,683.0,81.0,3.25,22.35,368.0,55.18,42.12
2018,6,18,17,30,652.0,76.0,3.2,21.8,319.0,53.23,40.66
2018,6,18,17,45,608.5,70.5,3.2,21.3,271.0,50.71,38.62
2018,6,18,18,0,565.0,65.0,3.2,20.8,223.0,48.09,36.4
2018,6,18,18,15,502.0,58.5,3.1,20.15,178.0,44.47,33.2
2018,6,18,18,30,439.0,52.0,3.0,19.5,133.0,40.77,29.73
2018,6,18,18,45,347.0,42.0,2.9,18.9,94.5,33.73,23.14
2018,6,18,19,0,255.0,32.0,2.8,18.3,56.0,26.43,15.09
2018,6,18,19,15,148.5,20.0,2.75,17.85,32.0,15.85,0.0
2018,6,18,19,30,42.0,8.0,2.7,17.4,8.0,7.28,0.0
2018,6,18,19,45,21.0,4.0,2.7,17.0,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,19,4,45,34.5,6.0,2.05,13.75,7.0,0.0,0.0
2018,6,19,5,0,69.0,12.0,2.1,14.0,14.0,23.62,0.0
2018,6,19,5,15,180.5,23.0,2.1,14.35,41.5,77.68,38.02
2018,6,19,5,30,292.0,34.0,2.1,14.7,69.0,138.74,99.42
2018,6,19,5,45,194.0,37.0,2.1,15.1,65.0,120.45,91.63
2018,6,19,6,0,96.0,40.0,2.1,15.5,61.0,86.1,66.51
2018,6,19,6,15,48.0,49.5,2.1,15.8,60.0,73.33,56.81
2018,6,19,6,30,0.0,59.0,2.1,16.1,59.0,52.12,38.77
2018,6,19,6,45,11.5,74.5,2.05,16.45,79.0,72.8,56.34
2018,6,19,7,0,23.0,90.0,2.0,16.8,99.0,99.33,78.6
2018,6,19,7,15,47.5,126.0,2.0,17.15,148.0,153.26,123.38
2018,6,19,7,30,72.0,162.0,2.0,17.5,197.0,209.78,169.25
2018,6,19,7,45,83.0,203.5,1.95,17.85,248.0,264.25,211.98
2018,6,19,8,0,94.0,245.0,1.9,18.2,299.0,319.55,254.28
2018,6,19,8,15,184.0,254.5,1.85,18.7,371.5,419.22,331.66
2018,6,19,8,30,274.0,264.0,1.8,19.2,444.0,525.96,411.18
2018,6,19,8,45,415.0,234.5,1.8,19.7,528.0,642.07,496.42
2018,6,19,9,0,556.0,205.0,1.8,20.2,612.0,756.0,576.86
2018,6,19,9,15,722.5,150.0,1.8,20.85,708.0,859.18,644.89
2018,6,19,9,30,889.0,95.0,1.8,21.5,804.0,961.48,708.67
2018,6,19,9,45,901.0,94.5,1.8,22.1,838.5,984.37,719.49
2018,6,19,10,0,913.0,94.0,1.8,22.7,873.0,1004.07,729.13
2018,6,19,10,15,919.5,95.0,1.85,23.3,900.5,1016.57,734.88
2018,6,19,10,30,926.0,96.0,1.9,23.9,928.0,1025.48,738.5
2018,6,19,10,45,930.0,96.0,1.9,24.45,948.0,1027.18,737.19
2018,6,19,11,0,934.0,96.0,1.9,25.0,968.0,1025.19,733.75
2018,6,19,11,15,936.5,96.5,2.0,25.35,981.5,1018.52,729.39
2018,6,19,11,30,939.0,97.0,2.1,25.7,995.0,1008.18,722.79
2018,6,19,11,45,940.5,97.5,2.15,26.05,1001.5,993.25,712.78
2018,6,19,12,0,942.0,98.0,2.2,26.4,1008.0,974.81,700.64
2018,6,19,12,15,939.0,100.5,2.35,26.5,1007.0,950.75,686.6
2018,6,19,12,30,936.0,103.0,2.5,26.6,1006.0,923.56,670.38
2018,6,19,12,45,929.0,106.5,2.6,26.7,996.0,890.9,649.96
2018,6,19,13,0,922.0,110.0,2.7,26.8,986.0,855.62,627.63
2018,6,19,13,15,919.5,108.5,2.85,26.7,970.5,817.02,603.6
2018,6,19,13,30,917.0,107.0,3.0,26.6,955.0,775.94,577.47
2018,6,19,13,45,912.5,106.5,3.1,26.5,933.0,732.0,547.92
2018,6,19,14,0,908.0,106.0,3.2,26.4,911.0,686.06,514.96
2018,6,19,14,15,901.5,104.5,3.3,26.2,882.0,636.27,478.46
2018,6,19,14,30,895.0,103.0,3.4,26.0,853.0,585.09,439.76
2018,6,19,14,45,887.5,101.0,3.5,25.75,819.0,531.84,398.3
2018,6,19,15,0,880.0,99.0,3.6,25.5,785.0,477.76,354.76
2018,6,19,15,15,869.0,98.0,3.6,25.5,746.0,422.51,308.49
2018,6,19,15,30,858.0,97.0,3.6,25.5,707.0,367.25,261.08
2018,6,19,15,45,845.0,94.5,3.65,24.85,663.5,310.52,212.5
2018,6,19,16,0,832.0,92.0,3.7,24.2,620.0,254.5,164.52
2018,6,19,16,15,815.0,88.5,3.7,23.75,573.0,190.85,112.55
2018,6,19,16,30,798.0,85.0,3.7,23.3,526.0,135.66,72.75
2018,6,19,16,45,775.0,82.0,3.7,22.85,477.5,82.59,46.4
2018,6,19,17,0,752.0,79.0,3.7,22.4,429.0,57.8,44.2
2018,6,19,17,15,720.5,75.5,3.7,21.8,379.0,56.63,43.47
2018,6,19,17,30,689.0,72.0,3.7,21.2,329.0,50.52,38.4
2018,6,19,17,45,646.5,67.0,3.65,20.55,280.0,48.23,36.58
2018,6,19,18,0,604.0,62.0,3.6,19.9,231.0,45.85,34.59
2018,6,19,18,15,542.0,56.0,3.5,19.25,185.0,42.51,31.62
2018,6,19,18,30,480.0,50.0,3.4,18.6,139.0,39.11,28.42
2018,6,19,18,45,385.0,41.0,3.3,18.0,99.0,32.87,22.51
2018,6,19,19,0,290.0,32.0,3.2,17.4,59.0,26.44,15.26
2018,6,19,19,15,171.0,20.0,3.2,17.0,33.5,16.78,0.0
2018,6,19,19,30,52.0,8.0,3.2,16.6,8.0,7.28,0.0
2018,6,19,19,45,26.0,4.0,3.15,16.2,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,4,45,62.5,7.5,2.75,12.35,9.5,0.0,0.0
2018,6,20,5,0,125.0,15.0,2.8,12.5,19.0,36.57,0.0
2018,6,20,5,15,252.0,25.5,2.9,13.0,50.5,98.76,48.78
2018,6,20,5,30,379.0,36.0,3.0,13.5,82.0,166.48,119.84
2018,6,20,5,45,371.0,43.0,3.05,13.95,104.5,194.34,149.83
2018,6,20,6,0,363.0,50.0,3.1,14.4,127.0,220.78,176.54
2018,6,20,6,15,181.5,64.0,3.15,14.95,102.5,158.37,128.4
2018,6,20,6,30,0.0,78.0,3.2,15.5,78.0,70.35,54.26
2018,6,20,6,45,3.5,103.0,3.2,16.1,104.5,96.26,76.0
2018,6,20,7,0,7.0,128.0,3.2,16.7,131.0,122.59,97.64
2018,6,20,7,15,39.5,161.5,3.2,17.2,180.5,186.15,150.17
2018,6,20,7,30,72.0,195.0,3.2,17.7,230.0,245.82,198.4
2018,6,20,7,45,182.5,205.0,3.2,18.25,307.0,352.98,285.17
2018,6,20,8,0,293.0,215.0,3.2,18.8,384.0,470.42,376.87
2018,6,20,8,15,584.5,150.0,3.15,19.3,522.5,672.85,532.82
2018,6,20,8,30,876.0,85.0,3.1,19.8,661.0,858.07,662.23
2018,6,20,8,45,890.0,86.5,3.05,20.3,705.0,896.9,684.41
2018,6,20,9,0,904.0,88.0,3.0,20.8,749.0,933.32,705.76
2018,6,20,9,15,906.5,93.5,3.05,21.25,786.0,960.75,721.68
2018,6,20,9,30,909.0,99.0,3.1,21.7,823.0,984.74,735.3
2018,6,20,9,45,907.5,105.5,3.15,22.1,854.0,1002.37,744.85
2018,6,20,10,0,906.0,112.0,3.2,22.5,885.0,1016.23,752.0
2018,6,20,10,15,913.0,112.5,3.25,22.8,912.5,1028.47,758.49
2018,6,20,10,30,920.0,113.0,3.3,23.1,940.0,1037.14,762.73
2018,6,20,10,45,927.0,113.0,3.4,23.4,962.5,1041.65,764.79
2018,6,20,11,0,934.0,113.0,3.5,23.7,985.0,1042.44,764.55
2018,6,20,11,15,938.0,113.5,3.6,23.8,999.5,1037.02,760.98
2018,6,20,11,30,942.0,114.0,3.7,23.9,1014.0,1027.89,755.1
2018,6,20,11,45,945.0,112.5,3.75,24.0,1020.5,1012.21,744.65
2018,6,20,12,0,948.0,111.0,3.8,24.1,1027.0,993.01,731.99
2018,6,20,12,15,948.0,111.0,3.9,24.1,1026.5,969.04,716.79
2018,6,20,12,30,948.0,111.0,4.0,24.1,1026.0,941.84,699.38
2018,6,20,12,45,946.5,111.0,4.05,24.1,1017.5,910.24,678.66
2018,6,20,13,0,945.0,111.0,4.1,24.1,1009.0,875.72,655.86
2018,6,20,13,15,942.5,110.0,4.15,24.0,993.5,836.74,630.08
2018,6,20,13,30,940.0,109.0,4.2,23.9,978.0,795.2,602.28
2018,6,20,13,45,936.5,107.0,4.25,23.8,955.5,749.7,570.7
2018,6,20,14,0,933.0,105.0,4.3,23.7,933.0,702.07,535.55
2018,6,20,14,15,927.0,103.5,4.3,23.5,903.5,651.43,497.3
2018,6,20,14,30,921.0,102.0,4.3,23.3,874.0,599.28,456.84
2018,6,20,14,45,912.0,100.5,4.3,23.15,838.5,544.37,413.0
2018,6,20,15,0,903.0,99.0,4.3,23.0,803.0,488.73,367.25
2018,6,20,15,15,892.0,97.0,4.3,23.0,762.5,431.42,318.71
2018,6,20,15,30,881.0,95.0,4.3,23.0,722.0,374.1,269.0
2018,6,20,15,45,867.5,93.0,4.25,22.45,678.0,316.32,218.71
2018,6,20,16,0,854.0,91.0,4.2,21.9,634.0,259.28,169.15
2018,6,20,16,15,838.0,87.5,4.15,21.55,586.5,194.47,115.52
2018,6,20,16,30,822.0,84.0,4.1,21.2,539.0,138.01,74.21
2018,6,20,16,45,799.5,80.5,4.05,20.8,489.0,83.15,46.38
2018,6,20,17,0,777.0,77.0,4.0,20.4,439.0,56.48,43.44
2018,6,20,17,15,747.5,73.0,3.95,19.9,388.5,54.86,42.28
2018,6,20,17,30,718.0,69.0,3.9,19.4,338.0,53.16,41.01
2018,6,20,17,45,677.0,64.5,3.8,18.95,288.5,50.91,39.18
2018,6,20,18,0,636.0,60.0,3.7,18.5,239.0,44.41,33.53
2018,6,20,18,15,574.0,54.0,3.6,17.95,191.5,40.96,30.45
2018,6,20,18,30,512.0,48.0,3.5,17.4,144.0,37.45,27.13
2018,6,20,18,45,417.0,40.0,3.4,16.85,103.0,32.01,21.91
2018,6,20,19,0,322.0,32.0,3.3,16.3,62.0,26.46,15.43
2018,6,20,19,15,192.5,20.0,3.3,15.9,35.5,16.77,0.0
2018,6,20,19,30,63.0,8.0,3.3,15.5,9.0,7.28,0.0
2018,6,20,19,45,31.5,4.0,3.25,15.15,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,21,4,45,57.5,7.5,2.65,11.75,9.5,0.0,0.0
2018,6,21,5,0,115.0,15.0,2.7,12.0,19.0,34.64,0.0
2018,6,21,5,15,243.5,26.5,2.7,12.5,50.5,97.2,47.35
2018,6,21,5,30,372.0,38.0,2.7,13.0,82.0,165.94,119.61
2018,6,21,5,45,459.0,45.0,2.75,13.5,125.0,227.39,175.29
2018,6,21,6,0,546.0,52.0,2.8,14.0,168.0,297.93,237.68
2018,6,21,6,15,604.0,57.5,2.75,14.65,217.0,362.02,293.82
2018,6,21,6,30,662.0,63.0,2.7,15.3,266.0,431.24,352.2
2018,6,21,6,45,702.0,67.5,2.65,15.95,317.0,491.95,401.76
2018,6,21,7,0,742.0,72.0,2.6,16.6,368.0,556.97,452.61
2018,6,21,7,15,771.5,75.0,2.55,17.2,419.0,615.22,496.39
2018,6,21,7,30,801.0,78.0,2.5,17.8,470.0,674.03,538.24
2018,6,21,7,45,823.0,80.5,2.45,18.45,520.0,726.82,573.15
2018,6,21,8,0,845.0,83.0,2.4,19.1,570.0,772.55,602.07
2018,6,21,8,15,861.5,85.5,2.35,19.7,617.5,818.55,630.62
2018,6,21,8,30,878.0,88.0,2.3,20.3,665.0,862.83,657.29
2018,6,21,8,45,891.0,89.5,2.2,20.9,708.5,900.84,678.67
2018,6,21,9,0,904.0,91.0,2.1,21.5,752.0,936.38,697.93
2018,6,21,9,15,915.0,91.5,2.05,22.1,791.0,966.24,713.61
2018,6,21,9,30,926.0,92.0,2.0,22.7,830.0,993.1,727.16
2018,6,21,9,45,935.5,92.0,1.95,23.3,864.0,1014.78,737.26
2018,6,21,10,0,945.0,92.0,1.9,23.9,898.0,1033.08,745.16
2018,6,21,10,15,950.5,93.0,1.9,24.4,925.5,1044.95,750.01
2018,6,21,10,30,956.0,94.0,1.9,24.9,953.0,1053.1,752.66
2018,6,21,10,45,960.5,94.5,1.85,25.4,974.0,1055.93,751.44
2018,6,21,11,0,965.0,95.0,1.8,25.9,995.0,1054.94,748.01
2018,6,21,11,15,967.5,95.5,1.9,26.2,1009.0,1048.13,743.84
2018,6,21,11,30,970.0,96.0,2.0,26.5,1023.0,1037.53,737.4
2018,6,21,11,45,971.5,96.0,2.1,26.8,1029.5,1021.73,727.76
2018,6,21,12,0,973.0,96.0,2.2,27.1,1036.0,1002.32,715.86
2018,6,21,12,15,968.0,99.0,2.35,27.25,1033.5,976.33,700.68
2018,6,21,12,30,963.0,102.0,2.5,27.4,1031.0,947.17,683.31
2018,6,21,12,45,954.5,107.0,2.65,27.55,1021.0,913.88,663.0
2018,6,21,13,0,946.0,112.0,2.8,27.7,1011.0,877.93,640.66
2018,6,21,13,15,943.0,111.5,2.9,27.7,995.5,838.99,616.08
2018,6,21,13,30,940.0,111.0,3.0,27.7,980.0,797.52,589.46
2018,6,21,13,45,936.0,109.5,3.1,27.65,957.5,752.12,559.18
2018,6,21,14,0,932.0,108.0,3.2,27.6,935.0,704.62,525.38
2018,6,21,14,15,926.0,106.0,3.2,27.5,905.5,653.6,487.83
2018,6,21,14,30,920.0,104.0,3.2,27.4,876.0,601.09,448.12
2018,6,21,14,45,912.0,102.5,3.25,27.3,841.0,546.73,405.94
2018,6,21,15,0,904.0,101.0,3.3,27.2,806.0,491.52,361.74
2018,6,21,15,15,893.0,99.5,3.3,27.2,766.0,434.55,314.64
2018,6,21,15,30,882.0,98.0,3.3,27.2,726.0,377.53,266.32
2018,6,21,15,45,868.0,95.5,3.25,26.85,681.0,319.13,216.54
2018,6,21,16,0,854.0,93.0,3.2,26.5,636.0,261.53,167.51
2018,6,21,16,15,836.0,90.5,3.2,26.15,588.5,197.18,115.44
2018,6,21,16,30,818.0,88.0,3.2,25.8,541.0,141.35,75.45
2018,6,21,16,45,794.0,84.5,3.2,25.5,490.5,86.61,47.99
2018,6,21,17,0,770.0,81.0,3.2,25.2,440.0,59.4,45.03
2018,6,21,17,15,738.5,77.0,3.15,24.55,389.0,57.89,44.03
2018,6,21,17,30,707.0,73.0,3.1,23.9,338.0,56.32,42.93
2018,6,21,17,45,663.0,68.0,3.05,23.25,287.5,49.04,36.85
2018,6,21,18,0,619.0,63.0,3.0,22.6,237.0,46.67,34.9
2018,6,21,18,15,554.0,56.5,2.85,21.7,189.5,42.92,31.65
2018,6,21,18,30,489.0,50.0,2.7,20.8,142.0,39.08,28.13
2018,6,21,18,45,390.5,41.5,2.55,19.9,101.5,33.27,22.69
