Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,13,15,783.5,193.5,3.5,27.9,928.5,797.04,590.31
2018,7,1,13,30,774.0,196.0,3.5,27.7,912.0,757.76,563.15
2018,7,1,13,45,761.0,198.0,3.55,27.5,888.0,714.16,532.64
2018,7,1,14,0,748.0,200.0,3.6,27.3,864.0,669.98,501.04
2018,7,1,14,15,738.0,198.0,3.6,27.0,836.0,622.39,466.39
2018,7,1,14,30,728.0,196.0,3.6,26.7,808.0,574.17,430.38
2018,7,1,14,45,715.5,193.5,3.65,26.4,774.5,523.87,391.94
2018,7,1,15,0,703.0,191.0,3.7,26.1,741.0,473.66,352.44
2018,7,1,15,15,688.0,187.0,3.7,26.1,702.5,421.6,310.05
2018,7,1,15,30,673.0,183.0,3.7,26.1,664.0,370.41,267.44
2018,7,1,15,45,658.0,176.0,3.65,25.25,622.0,317.99,224.07
2018,7,1,16,0,643.0,169.0,3.6,24.4,580.0,266.92,181.6
2018,7,1,16,15,627.0,160.0,3.6,23.9,535.5,215.72,140.07
2018,7,1,16,30,611.0,151.0,3.6,23.4,491.0,166.4,103.74
2018,7,1,16,45,588.0,142.0,3.6,22.85,444.5,118.82,76.89
2018,7,1,17,0,565.0,133.0,3.6,22.3,398.0,89.56,71.31
2018,7,1,17,15,531.0,123.5,3.55,21.7,350.0,85.06,67.89
2018,7,1,17,30,497.0,114.0,3.5,21.1,302.0,80.12,63.99
2018,7,1,17,45,454.0,103.0,3.5,20.55,255.5,73.8,58.77
2018,7,1,18,0,411.0,92.0,3.5,20.0,209.0,67.17,53.14
2018,7,1,18,15,350.5,79.5,3.45,19.4,165.5,59.05,46.02
2018,7,1,18,30,290.0,67.0,3.4,18.8,122.0,50.62,38.4
2018,7,1,18,45,215.5,51.0,3.3,18.25,85.5,39.12,27.88
2018,7,1,19,0,141.0,35.0,3.2,17.7,49.0,28.07,16.85
2018,7,1,19,15,79.5,20.5,3.2,17.4,27.5,16.68,0.0
2018,7,1,19,30,18.0,6.0,3.2,17.1,6.0,5.46,0.0
2018,7,1,19,45,9.0,3.0,3.15,16.8,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.0,1.6,15.1,3.5,0.0,0.0
2018,7,2,5,0,30.0,6.0,1.6,15.3,7.0,10.67,0.0
2018,7,2,5,15,90.0,20.5,1.65,15.75,29.0,50.19,10.44
2018,7,2,5,30,150.0,35.0,1.7,16.2,51.0,94.09,65.0
2018,7,2,5,45,216.0,51.0,1.75,16.6,87.5,143.7,108.7
2018,7,2,6,0,282.0,67.0,1.8,17.0,124.0,200.67,157.84
2018,7,2,6,15,337.5,81.0,1.75,17.55,167.5,257.63,206.52
2018,7,2,6,30,393.0,95.0,1.7,18.1,211.0,320.12,258.48
2018,7,2,6,45,437.5,106.5,1.65,18.65,258.0,378.74,305.83
2018,7,2,7,0,482.0,118.0,1.6,19.2,305.0,440.94,354.3
2018,7,2,7,15,486.0,131.5,1.6,19.8,342.5,481.81,384.63
2018,7,2,7,30,490.0,145.0,1.6,20.4,380.0,521.73,413.27
2018,7,2,7,45,393.5,182.0,1.55,21.0,383.5,511.09,401.46
2018,7,2,8,0,297.0,219.0,1.5,21.6,387.0,477.19,372.61
2018,7,2,8,15,301.0,237.5,1.5,22.15,420.5,510.7,395.76
2018,7,2,8,30,305.0,256.0,1.5,22.7,454.0,543.32,417.31
2018,7,2,8,45,299.5,283.0,1.55,23.3,488.5,575.81,438.13
2018,7,2,9,0,294.0,310.0,1.6,23.9,523.0,606.54,457.37
2018,7,2,9,15,419.0,282.0,1.65,24.35,603.0,713.96,533.24
2018,7,2,9,30,544.0,254.0,1.7,24.8,683.0,810.8,599.15
2018,7,2,9,45,597.5,243.5,1.75,25.25,733.5,863.66,632.68
2018,7,2,10,0,651.0,233.0,1.8,25.7,784.0,910.93,662.56
2018,7,2,10,15,660.5,237.0,1.85,26.05,811.5,927.34,671.49
2018,7,2,10,30,670.0,241.0,1.9,26.4,839.0,940.84,678.84
2018,7,2,10,45,676.0,243.0,2.0,26.8,858.5,945.83,681.26
2018,7,2,11,0,682.0,245.0,2.1,27.2,878.0,947.73,681.85
2018,7,2,11,15,685.0,247.0,2.25,27.4,891.0,943.54,679.66
2018,7,2,11,30,688.0,249.0,2.4,27.6,904.0,936.24,675.52
2018,7,2,11,45,689.0,250.5,2.5,27.8,910.5,923.47,667.33
2018,7,2,12,0,690.0,252.0,2.6,28.0,917.0,907.76,657.18
2018,7,2,12,15,689.0,252.0,2.75,27.95,916.0,886.01,644.03
2018,7,2,12,30,688.0,252.0,2.9,27.9,915.0,861.73,629.01
2018,7,2,12,45,684.0,252.5,3.0,27.85,907.0,832.95,610.37
2018,7,2,13,0,680.0,253.0,3.1,27.8,899.0,802.12,590.08
2018,7,2,13,15,675.5,250.5,3.2,27.55,884.0,766.42,566.62
2018,7,2,13,30,671.0,248.0,3.3,27.3,869.0,729.12,541.57
2018,7,2,13,45,664.0,245.5,3.4,27.05,848.0,688.63,513.69
2018,7,2,14,0,657.0,243.0,3.5,26.8,827.0,647.09,484.38
2018,7,2,14,15,651.0,238.0,3.55,26.4,801.0,603.24,452.83
2018,7,2,14,30,645.0,233.0,3.6,26.0,775.0,558.66,419.86
2018,7,2,14,45,638.0,226.5,3.65,25.6,744.0,511.81,384.28
2018,7,2,15,0,631.0,220.0,3.7,25.2,713.0,464.73,347.44
2018,7,2,15,15,615.5,214.0,3.7,25.2,675.0,414.61,306.8
2018,7,2,15,30,600.0,208.0,3.7,25.2,637.0,365.57,266.21
2018,7,2,15,45,592.0,197.5,3.7,24.3,598.5,316.46,225.68
2018,7,2,16,0,584.0,187.0,3.7,23.4,560.0,268.01,185.39
2018,7,2,16,15,581.0,172.5,3.7,22.85,520.0,218.12,144.52
2018,7,2,16,30,578.0,158.0,3.7,22.3,480.0,168.64,107.3
2018,7,2,16,45,564.5,146.0,3.7,21.8,436.5,121.14,79.54
2018,7,2,17,0,551.0,134.0,3.7,21.3,393.0,90.26,72.2
2018,7,2,17,15,527.0,122.5,3.65,20.75,347.0,84.36,67.55
2018,7,2,17,30,503.0,111.0,3.6,20.2,301.0,78.09,62.47
2018,7,2,17,45,472.5,99.0,3.6,19.65,257.0,71.07,56.62
2018,7,2,18,0,442.0,87.0,3.6,19.1,213.0,63.7,50.31
2018,7,2,18,15,389.5,75.0,3.55,18.65,170.0,55.87,43.39
2018,7,2,18,30,337.0,63.0,3.5,18.2,127.0,47.74,35.99
2018,7,2,18,45,265.5,49.0,3.45,17.7,90.5,37.7,26.73
2018,7,2,19,0,194.0,35.0,3.4,17.2,54.0,27.32,16.26
2018,7,2,19,15,112.0,21.0,3.35,16.9,30.5,16.59,0.0
2018,7,2,19,30,30.0,7.0,3.3,16.6,7.0,6.37,0.0
2018,7,2,19,45,15.0,3.5,3.25,16.25,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,3,4,45,19.0,5.0,1.7,13.5,5.5,0.0,0.0
2018,7,3,5,0,38.0,10.0,1.7,13.8,11.0,15.67,0.0
2018,7,3,5,15,122.5,25.0,1.65,14.3,36.5,62.84,11.58
2018,7,3,5,30,207.0,40.0,1.6,14.8,62.0,116.55,81.2
2018,7,3,5,45,277.5,53.0,1.55,15.35,98.5,167.18,126.92
2018,7,3,6,0,348.0,66.0,1.5,15.9,135.0,225.92,177.94
2018,7,3,6,15,408.5,77.0,1.4,16.45,180.5,285.37,228.86
2018,7,3,6,30,469.0,88.0,1.3,17.0,226.0,350.82,283.09
2018,7,3,6,45,524.5,95.5,1.25,17.55,277.0,419.86,338.25
2018,7,3,7,0,580.0,103.0,1.2,18.1,328.0,489.55,391.83
2018,7,3,7,15,614.5,109.5,1.15,18.6,377.5,548.15,435.0
2018,7,3,7,30,649.0,116.0,1.1,19.1,427.0,608.15,477.58
2018,7,3,7,45,675.5,122.0,1.1,19.55,476.0,662.66,515.13
2018,7,3,8,0,702.0,128.0,1.1,20.0,525.0,717.17,551.02
2018,7,3,8,15,724.0,131.0,1.1,20.55,571.0,764.26,580.13
2018,7,3,8,30,746.0,134.0,1.1,21.1,617.0,810.32,607.96
2018,7,3,8,45,763.5,136.5,1.15,21.6,660.0,845.89,629.07
2018,7,3,9,0,781.0,139.0,1.2,22.1,703.0,884.17,651.84
2018,7,3,9,15,787.0,145.0,1.3,22.5,739.5,913.22,669.33
2018,7,3,9,30,793.0,151.0,1.4,22.9,776.0,939.36,684.96
2018,7,3,9,45,794.0,159.0,1.45,23.35,807.5,959.67,696.0
2018,7,3,10,0,795.0,167.0,1.5,23.8,839.0,976.6,704.97
2018,7,3,10,15,802.5,168.5,1.6,24.15,866.0,989.9,712.72
2018,7,3,10,30,810.0,170.0,1.7,24.5,893.0,999.88,718.47
2018,7,3,10,45,815.0,171.5,1.8,24.8,913.5,1003.97,720.73
2018,7,3,11,0,820.0,173.0,1.9,25.1,934.0,1004.6,720.94
2018,7,3,11,15,823.0,174.5,2.0,25.3,948.0,999.76,718.06
2018,7,3,11,30,826.0,176.0,2.1,25.5,962.0,991.45,713.08
2018,7,3,11,45,826.5,176.5,2.2,25.75,968.0,976.37,703.69
2018,7,3,12,0,827.0,177.0,2.3,26.0,974.0,958.05,692.27
2018,7,3,12,15,827.0,177.0,2.45,26.1,973.5,935.69,679.08
2018,7,3,12,30,827.0,177.0,2.6,26.2,973.0,910.38,663.83
2018,7,3,12,45,826.0,175.5,2.7,26.3,965.5,880.02,644.7
2018,7,3,13,0,825.0,174.0,2.8,26.4,958.0,847.08,623.69
2018,7,3,13,15,819.5,174.0,2.85,26.35,942.5,809.46,599.38
2018,7,3,13,30,814.0,174.0,2.9,26.3,927.0,769.82,572.5
2018,7,3,13,45,806.0,173.0,2.95,26.25,904.0,725.72,541.63
2018,7,3,14,0,798.0,172.0,3.0,26.2,881.0,680.21,509.07
2018,7,3,14,15,789.5,170.0,3.05,26.0,852.5,632.37,474.3
2018,7,3,14,30,781.0,168.0,3.1,25.8,824.0,583.61,437.87
2018,7,3,14,45,770.0,165.0,3.1,25.65,790.0,532.07,398.11
2018,7,3,15,0,759.0,162.0,3.1,25.5,756.0,480.35,357.07
2018,7,3,15,15,745.0,159.0,3.1,25.5,717.0,423.29,310.8
2018,7,3,15,30,731.0,156.0,3.1,25.5,678.0,370.22,266.41
2018,7,3,15,45,715.0,151.0,3.15,24.85,635.5,315.9,221.05
2018,7,3,16,0,699.0,146.0,3.2,24.2,593.0,262.93,176.55
2018,7,3,16,15,679.5,140.0,3.2,23.7,547.0,210.18,133.57
2018,7,3,16,30,660.0,134.0,3.2,23.2,501.0,159.64,96.32
2018,7,3,16,45,634.0,127.5,3.2,22.75,453.5,110.81,69.05
2018,7,3,17,0,608.0,121.0,3.2,22.3,406.0,80.82,63.86
2018,7,3,17,15,573.0,113.0,3.2,21.7,357.0,77.83,61.7
2018,7,3,17,30,538.0,105.0,3.2,21.1,308.0,74.62,59.25
2018,7,3,17,45,492.0,96.0,3.2,20.45,261.0,69.07,54.7
2018,7,3,18,0,446.0,87.0,3.2,19.8,214.0,63.72,50.18
2018,7,3,18,15,383.5,75.5,3.15,19.25,169.5,56.23,43.59
2018,7,3,18,30,321.0,64.0,3.1,18.7,125.0,48.45,36.53
2018,7,3,18,45,238.0,49.5,3.05,18.1,87.5,38.02,26.96
2018,7,3,19,0,155.0,35.0,3.0,17.5,50.0,27.25,16.16
2018,7,3,19,15,88.5,21.0,2.95,17.1,28.5,17.06,0.0
2018,7,3,19,30,22.0,7.0,2.9,16.7,7.0,6.37,0.0
2018,7,3,19,45,11.0,3.5,2.9,16.35,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,45,24.0,5.5,2.4,13.15,6.0,0.0,0.0
2018,7,4,5,0,48.0,11.0,2.5,13.4,12.0,18.27,0.0
2018,7,4,5,15,149.0,24.5,2.6,13.85,38.0,68.06,9.24
2018,7,4,5,30,250.0,38.0,2.7,14.3,64.0,126.48,87.73
2018,7,4,5,45,278.5,47.5,2.8,14.75,91.0,160.96,122.33
2018,7,4,6,0,307.0,57.0,2.9,15.2,118.0,198.85,157.46
2018,7,4,6,15,156.5,77.0,2.85,15.65,108.5,161.13,129.84
2018,7,4,6,30,6.0,97.0,2.8,16.1,99.0,93.4,73.53
2018,7,4,6,45,34.5,121.5,2.8,16.5,134.5,140.3,113.06
2018,7,4,7,0,63.0,146.0,2.8,16.9,170.0,184.49,149.69
2018,7,4,7,15,73.0,167.0,2.75,17.3,199.0,215.07,174.27
2018,7,4,7,30,83.0,188.0,2.7,17.7,228.0,246.35,198.98
2018,7,4,7,45,53.5,190.5,2.7,18.15,217.5,228.38,182.94
2018,7,4,8,0,24.0,193.0,2.7,18.6,207.0,197.94,156.94
2018,7,4,8,15,14.5,187.5,2.75,18.95,196.0,184.45,145.28
2018,7,4,8,30,5.0,182.0,2.8,19.3,185.0,170.68,133.38
2018,7,4,8,45,5.0,182.5,2.8,19.7,186.0,170.78,132.93
2018,7,4,9,0,5.0,183.0,2.8,20.1,187.0,170.99,132.56
2018,7,4,9,15,37.0,199.0,2.85,20.45,228.0,225.62,176.38
2018,7,4,9,30,69.0,215.0,2.9,20.8,269.0,285.58,223.39
2018,7,4,9,45,45.0,247.5,2.95,21.1,283.5,282.19,218.9
2018,7,4,10,0,21.0,280.0,3.0,21.4,298.0,278.11,214.09
2018,7,4,10,15,77.0,304.5,3.05,21.65,373.0,370.24,285.58
2018,7,4,10,30,133.0,329.0,3.1,21.9,448.0,464.19,356.23
2018,7,4,10,45,430.0,264.0,3.15,22.15,660.5,718.99,547.49
2018,7,4,11,0,727.0,199.0,3.2,22.4,873.0,946.39,705.42
2018,7,4,11,15,813.0,165.5,3.25,22.55,930.0,981.47,726.35
2018,7,4,11,30,899.0,132.0,3.3,22.7,987.0,1008.77,743.68
2018,7,4,11,45,903.5,130.5,3.35,22.85,995.5,995.57,734.41
2018,7,4,12,0,908.0,129.0,3.4,23.0,1004.0,978.91,723.27
2018,7,4,12,15,911.0,127.0,3.35,23.05,1004.5,957.04,708.33
2018,7,4,12,30,914.0,125.0,3.3,23.1,1005.0,931.94,691.32
2018,7,4,12,45,917.0,121.5,3.3,23.1,998.5,902.34,671.77
2018,7,4,13,0,920.0,118.0,3.3,23.1,992.0,869.67,650.11
2018,7,4,13,15,918.5,116.5,3.3,23.1,977.5,832.22,625.08
2018,7,4,13,30,917.0,115.0,3.3,23.1,963.0,792.17,598.11
2018,7,4,13,45,914.5,112.5,3.25,23.1,941.5,748.1,567.41
2018,7,4,14,0,912.0,110.0,3.2,23.1,920.0,701.85,533.18
2018,7,4,14,15,906.5,108.5,3.2,23.0,892.0,652.59,496.32
2018,7,4,14,30,901.0,107.0,3.2,22.9,864.0,601.78,457.27
2018,7,4,14,45,894.5,104.5,3.15,22.8,830.0,548.32,414.96
2018,7,4,15,0,888.0,102.0,3.1,22.7,796.0,493.87,370.61
2018,7,4,15,15,877.0,100.0,3.1,22.7,756.5,437.25,323.28
2018,7,4,15,30,866.0,98.0,3.1,22.7,717.0,380.6,274.67
2018,7,4,15,45,854.5,95.0,3.1,22.3,674.0,323.22,225.0
2018,7,4,16,0,843.0,92.0,3.1,21.9,631.0,266.36,175.58
2018,7,4,16,15,827.5,89.0,3.1,21.55,584.5,202.49,122.38
2018,7,4,16,30,812.0,86.0,3.1,21.2,538.0,146.7,80.43
2018,7,4,16,45,789.5,82.5,3.1,20.85,488.5,91.96,50.19
2018,7,4,17,0,767.0,79.0,3.1,20.5,439.0,57.77,44.51
2018,7,4,17,15,736.0,75.5,3.1,20.0,388.5,56.6,43.76
2018,7,4,17,30,705.0,72.0,3.1,19.5,338.0,55.39,42.93
2018,7,4,17,45,662.0,67.0,3.1,19.0,287.5,48.19,36.79
2018,7,4,18,0,619.0,62.0,3.1,18.5,237.0,45.8,34.76
2018,7,4,18,15,557.5,55.5,2.95,17.95,190.0,42.04,31.4
2018,7,4,18,30,496.0,49.0,2.8,17.4,143.0,38.17,27.78
2018,7,4,18,45,402.5,40.5,2.7,16.85,102.5,32.34,22.23
2018,7,4,19,0,309.0,32.0,2.6,16.3,62.0,26.36,15.51
2018,7,4,19,15,184.0,20.0,2.55,15.9,35.5,16.71,0.0
2018,7,4,19,30,59.0,8.0,2.5,15.5,9.0,7.28,0.0
2018,7,4,19,45,29.5,4.0,2.4,15.15,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,43.5,5.0,1.7,11.8,5.5,0.0,0.0
2018,7,5,5,0,87.0,10.0,1.8,12.1,11.0,24.01,0.0
2018,7,5,5,15,230.0,20.5,1.9,12.7,40.5,82.51,7.04
2018,7,5,5,30,373.0,31.0,2.0,13.3,70.0,154.97,106.52
2018,7,5,5,45,402.5,36.5,2.1,13.9,98.5,193.7,146.69
2018,7,5,6,0,432.0,42.0,2.2,14.5,127.0,235.24,185.94
2018,7,5,6,15,260.0,48.5,2.2,15.1,104.0,183.34,148.19
2018,7,5,6,30,88.0,55.0,2.2,15.7,81.0,107.9,86.48
2018,7,5,6,45,44.0,68.5,2.2,16.3,81.5,88.73,70.24
2018,7,5,7,0,0.0,82.0,2.2,16.9,82.0,73.11,56.18
2018,7,5,7,15,5.5,118.0,2.15,17.45,120.5,111.13,87.64
2018,7,5,7,30,11.0,154.0,2.1,18.0,159.0,150.15,119.21
2018,7,5,7,45,83.5,193.5,2.0,18.6,240.0,254.13,203.89
2018,7,5,8,0,156.0,233.0,1.9,19.2,321.0,368.68,293.3
2018,7,5,8,15,313.5,212.0,1.85,19.75,408.0,492.94,389.33
2018,7,5,8,30,471.0,191.0,1.8,20.3,495.0,630.23,490.39
2018,7,5,8,45,686.0,135.0,1.75,20.85,611.5,780.2,594.98
2018,7,5,9,0,901.0,79.0,1.7,21.4,728.0,918.44,683.64
2018,7,5,9,15,911.5,80.0,1.7,21.95,767.0,949.14,699.27
2018,7,5,9,30,922.0,81.0,1.7,22.5,806.0,976.87,714.03
2018,7,5,9,45,931.0,81.0,1.65,23.1,840.0,998.85,724.19
2018,7,5,10,0,940.0,81.0,1.6,23.7,874.0,1017.47,732.18
2018,7,5,10,15,945.0,82.5,1.6,24.2,902.0,1030.26,737.56
2018,7,5,10,30,950.0,84.0,1.6,24.7,930.0,1039.31,740.74
2018,7,5,10,45,954.0,84.0,1.6,25.2,951.0,1042.0,740.11
2018,7,5,11,0,958.0,84.0,1.6,25.7,972.0,1040.88,737.33
2018,7,5,11,15,960.5,84.5,1.6,26.05,986.5,1034.99,732.19
2018,7,5,11,30,963.0,85.0,1.6,26.4,1001.0,1025.29,724.89
2018,7,5,11,45,964.0,85.5,1.65,26.75,1008.0,1010.41,715.26
2018,7,5,12,0,965.0,86.0,1.7,27.1,1015.0,991.9,703.46
2018,7,5,12,15,959.5,89.5,1.8,27.3,1013.0,966.8,688.62
2018,7,5,12,30,954.0,93.0,1.9,27.5,1011.0,938.51,671.66
2018,7,5,12,45,945.0,98.0,1.95,27.7,1001.5,905.61,651.07
2018,7,5,13,0,936.0,103.0,2.0,27.9,992.0,870.05,628.64
2018,7,5,13,15,934.0,102.0,2.05,27.95,977.0,832.22,604.9
2018,7,5,13,30,932.0,101.0,2.1,28.0,962.0,791.77,579.17
2018,7,5,13,45,929.0,99.5,2.2,28.0,941.0,747.7,551.1
2018,7,5,14,0,926.0,98.0,2.3,28.0,920.0,701.43,518.87
2018,7,5,14,15,921.0,96.5,2.3,27.95,892.0,651.91,482.95
2018,7,5,14,30,916.0,95.0,2.3,27.9,864.0,600.78,444.83
2018,7,5,14,45,910.0,92.0,2.35,27.85,830.0,546.47,403.42
2018,7,5,15,0,904.0,89.0,2.4,27.8,796.0,491.1,359.79
2018,7,5,15,15,893.5,88.0,2.4,27.8,757.0,434.75,313.78
2018,7,5,15,30,883.0,87.0,2.4,27.8,718.0,378.25,266.38
2018,7,5,15,45,872.0,84.0,2.4,27.5,674.5,320.15,217.13
2018,7,5,16,0,861.0,81.0,2.4,27.2,631.0,262.5,168.04
2018,7,5,16,15,847.0,78.0,2.35,26.9,584.5,205.03,120.76
2018,7,5,16,30,833.0,75.0,2.3,26.6,538.0,148.8,79.35
2018,7,5,16,45,809.0,72.0,2.3,26.3,487.5,93.54,49.69
2018,7,5,17,0,785.0,69.0,2.3,26.0,437.0,50.58,37.39
2018,7,5,17,15,760.0,65.5,2.25,25.45,388.0,49.13,36.41
2018,7,5,17,30,735.0,62.0,2.2,24.9,339.0,47.61,35.31
2018,7,5,17,45,695.5,57.5,2.15,24.35,289.0,45.13,33.33
2018,7,5,18,0,656.0,53.0,2.1,23.8,239.0,42.57,31.2
2018,7,5,18,15,572.5,50.0,2.05,22.85,189.0,37.64,26.95
2018,7,5,18,30,489.0,47.0,2.0,21.9,139.0,36.44,25.75
2018,7,5,18,45,370.5,39.0,1.95,21.0,97.0,30.93,20.61
2018,7,5,19,0,252.0,31.0,1.9,20.1,55.0,25.34,14.37
2018,7,5,19,15,160.0,19.5,2.0,19.7,32.0,15.44,0.0
2018,7,5,19,30,68.0,8.0,2.1,19.3,9.0,7.28,0.0
2018,7,5,19,45,34.0,4.0,2.25,18.9,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,4,45,3.5,2.0,1.8,17.4,2.0,0.0,0.0
2018,7,6,5,0,7.0,4.0,1.8,17.5,4.0,4.83,0.0
2018,7,6,5,15,7.0,15.0,1.8,17.75,15.5,15.28,0.0
2018,7,6,5,30,7.0,26.0,1.8,18.0,27.0,25.03,13.67
2018,7,6,5,45,4.5,39.0,1.8,18.25,39.5,36.65,24.48
2018,7,6,6,0,2.0,52.0,1.8,18.5,52.0,47.84,34.34
2018,7,6,6,15,9.5,69.0,1.85,18.8,71.5,67.37,50.95
2018,7,6,6,30,17.0,86.0,1.9,19.1,91.0,87.64,68.04
2018,7,6,6,45,52.5,111.0,1.9,19.35,130.5,138.77,110.72
2018,7,6,7,0,88.0,136.0,1.9,19.6,170.0,198.2,159.44
2018,7,6,7,15,48.5,104.5,1.9,20.0,123.5,131.56,104.32
2018,7,6,7,30,9.0,73.0,1.9,20.4,77.0,70.9,53.45
2018,7,6,7,45,11.0,89.5,1.9,20.75,95.0,87.57,66.98
2018,7,6,8,0,13.0,106.0,1.9,21.1,113.0,104.82,80.73
2018,7,6,8,15,29.5,167.0,1.85,21.6,185.5,185.38,145.08
2018,7,6,8,30,46.0,228.0,1.8,22.1,258.0,263.3,205.21
2018,7,6,8,45,33.5,219.0,1.75,22.55,241.5,242.88,187.91
2018,7,6,9,0,21.0,210.0,1.7,23.0,225.0,222.14,170.79
2018,7,6,9,15,12.5,189.5,1.75,23.5,198.5,184.01,140.51
2018,7,6,9,30,4.0,169.0,1.8,24.0,172.0,156.57,118.48
2018,7,6,9,45,4.0,160.0,1.8,24.5,163.0,148.12,111.55
2018,7,6,10,0,4.0,151.0,1.8,25.0,154.0,139.78,104.72
2018,7,6,10,15,15.0,211.5,1.85,25.5,224.5,206.88,156.24
2018,7,6,10,30,26.0,272.0,1.9,26.0,295.0,286.24,215.42
2018,7,6,10,45,33.5,305.5,1.9,26.45,336.0,325.83,243.87
2018,7,6,11,0,41.0,339.0,1.9,26.9,377.0,364.89,271.63
2018,7,6,11,15,102.5,331.0,2.0,27.25,428.0,428.25,318.96
2018,7,6,11,30,164.0,323.0,2.1,27.6,479.0,476.3,354.54
2018,7,6,11,45,315.0,341.5,2.15,27.9,643.5,643.35,473.71
2018,7,6,12,0,466.0,360.0,2.2,28.2,808.0,801.86,580.79
2018,7,6,12,15,423.5,387.0,2.35,28.35,794.0,771.17,558.25
2018,7,6,12,30,381.0,414.0,2.5,28.5,780.0,734.41,533.11
2018,7,6,12,45,509.5,335.5,2.6,28.6,821.0,761.5,555.29
2018,7,6,13,0,638.0,257.0,2.7,28.7,862.0,773.51,566.62
2018,7,6,13,15,691.0,225.0,2.75,28.7,871.0,758.55,557.51
2018,7,6,13,30,744.0,193.0,2.8,28.7,880.0,735.87,543.03
2018,7,6,13,45,792.0,160.0,2.9,28.7,876.0,706.48,523.56
2018,7,6,14,0,840.0,127.0,3.0,28.7,872.0,669.88,498.37
2018,7,6,14,15,831.5,128.5,3.1,28.55,846.5,624.47,465.34
2018,7,6,14,30,823.0,130.0,3.2,28.4,821.0,577.89,430.49
2018,7,6,14,45,799.0,133.0,3.25,28.25,781.5,521.99,387.75
2018,7,6,15,0,775.0,136.0,3.3,28.1,742.0,467.91,345.2
2018,7,6,15,15,750.0,140.0,3.3,28.1,702.0,415.54,302.53
2018,7,6,15,30,725.0,144.0,3.3,28.1,662.0,360.28,256.93
2018,7,6,15,45,708.0,139.5,3.4,27.55,619.0,306.44,212.2
2018,7,6,16,0,691.0,135.0,3.5,27.0,576.0,254.05,168.41
2018,7,6,16,15,729.0,111.0,3.45,26.65,544.5,203.77,125.13
2018,7,6,16,30,767.0,87.0,3.4,26.3,513.0,143.31,77.87
2018,7,6,16,45,757.0,80.0,3.35,25.95,468.0,89.17,47.47
2018,7,6,17,0,747.0,73.0,3.3,25.6,423.0,53.18,39.67
2018,7,6,17,15,648.5,82.0,3.2,25.15,360.5,55.46,41.85
2018,7,6,17,30,550.0,91.0,3.1,24.7,298.0,63.7,49.08
2018,7,6,17,45,534.5,79.0,3.0,24.2,256.0,56.74,43.31
2018,7,6,18,0,519.0,67.0,2.9,23.7,214.0,49.32,37.01
2018,7,6,18,15,449.0,60.0,2.8,23.25,169.0,45.37,33.53
2018,7,6,18,30,379.0,53.0,2.7,22.8,124.0,41.31,29.79
2018,7,6,18,45,309.5,42.0,2.65,22.3,89.0,33.51,22.64
2018,7,6,19,0,240.0,31.0,2.6,21.8,54.0,24.26,13.33
2018,7,6,19,15,148.5,19.0,2.55,21.5,31.0,15.03,0.0
2018,7,6,19,30,57.0,7.0,2.5,21.2,8.0,6.37,0.0
2018,7,6,19,45,28.5,3.5,2.5,20.9,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.45,20.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.4,19.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.4,19.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.35,18.8,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,18.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,7,4,45,47.0,4.5,2.3,15.9,5.0,0.0,0.0
2018,7,7,5,0,94.0,9.0,2.4,16.1,10.0,24.16,0.0
2018,7,7,5,15,241.0,19.0,2.4,16.6,39.0,82.66,0.0
2018,7,7,5,30,388.0,29.0,2.4,17.1,68.0,156.7,104.76
2018,7,7,5,45,478.0,36.0,2.45,17.6,110.5,218.49,162.71
2018,7,7,6,0,568.0,43.0,2.5,18.1,153.0,288.19,224.04
2018,7,7,6,15,624.5,48.0,2.5,18.8,201.0,352.07,279.81
2018,7,7,6,30,681.0,53.0,2.5,19.5,249.0,420.9,337.62
2018,7,7,6,45,720.0,56.5,2.45,20.15,299.5,482.75,387.79
2018,7,7,7,0,759.0,60.0,2.4,20.8,350.0,546.92,437.59
2018,7,7,7,15,786.5,63.0,2.45,21.55,400.5,604.87,480.86
2018,7,7,7,30,814.0,66.0,2.5,22.3,451.0,658.11,518.15
2018,7,7,7,45,834.5,68.5,2.55,23.0,500.5,710.44,552.86
2018,7,7,8,0,855.0,71.0,2.6,23.7,550.0,761.99,586.15
2018,7,7,8,15,850.5,79.5,2.65,24.3,591.0,798.91,608.74
2018,7,7,8,30,846.0,88.0,2.7,24.9,632.0,832.53,628.83
2018,7,7,8,45,858.0,91.0,2.75,25.5,675.5,871.16,652.09
2018,7,7,9,0,870.0,94.0,2.8,26.1,719.0,907.37,673.37
2018,7,7,9,15,899.5,87.5,2.85,26.5,764.5,946.7,697.02
2018,7,7,9,30,929.0,81.0,2.9,26.9,810.0,983.94,719.03
2018,7,7,9,45,892.0,105.5,3.0,27.35,830.0,988.38,719.87
2018,7,7,10,0,855.0,130.0,3.1,27.8,850.0,986.89,717.25
2018,7,7,10,15,809.0,162.5,3.15,28.05,862.0,991.53,718.98
2018,7,7,10,30,763.0,195.0,3.2,28.3,874.0,979.66,710.06
2018,7,7,10,45,771.0,195.5,3.25,28.55,895.5,985.76,713.06
2018,7,7,11,0,779.0,196.0,3.3,28.8,917.0,988.51,713.84
2018,7,7,11,15,769.0,204.5,3.35,28.9,925.5,977.79,706.47
2018,7,7,11,30,759.0,213.0,3.4,29.0,934.0,972.21,702.63
2018,7,7,11,45,681.5,264.5,3.45,29.1,915.5,932.36,675.89
2018,7,7,12,0,604.0,316.0,3.5,29.2,897.0,888.91,644.96
2018,7,7,12,15,692.0,256.0,3.55,29.25,921.5,895.41,652.11
2018,7,7,12,30,780.0,196.0,3.6,29.3,946.0,888.56,648.36
2018,7,7,12,45,745.5,217.0,3.65,29.3,929.0,856.26,627.28
2018,7,7,13,0,711.0,238.0,3.7,29.3,912.0,817.35,600.39
2018,7,7,13,15,758.5,205.0,3.75,29.25,914.0,791.09,583.99
2018,7,7,13,30,806.0,172.0,3.8,29.2,916.0,764.65,566.76
2018,7,7,13,45,605.5,270.0,3.85,29.2,821.5,671.0,497.54
2018,7,7,14,0,405.0,368.0,3.9,29.2,727.0,588.18,435.55
2018,7,7,14,15,395.0,356.5,4.0,29.0,697.5,546.8,406.3
2018,7,7,14,30,385.0,345.0,4.1,28.8,668.0,507.61,377.79
2018,7,7,14,45,382.5,332.0,4.15,28.6,642.0,470.52,350.17
2018,7,7,15,0,380.0,319.0,4.2,28.4,616.0,433.26,321.77
2018,7,7,15,15,360.0,304.5,4.2,28.4,574.5,387.76,286.57
2018,7,7,15,30,340.0,290.0,4.2,28.4,533.0,344.27,252.5
2018,7,7,15,45,413.5,244.0,4.3,27.75,521.0,301.86,217.13
2018,7,7,16,0,487.0,198.0,4.4,27.1,509.0,255.91,177.42
2018,7,7,16,15,653.0,137.0,4.4,26.65,520.0,204.94,129.4
2018,7,7,16,30,819.0,76.0,4.4,26.2,531.0,148.64,80.11
2018,7,7,16,45,799.5,72.5,4.4,25.8,482.5,85.99,43.8
2018,7,7,17,0,780.0,69.0,4.4,25.4,434.0,50.56,37.49
2018,7,7,17,15,751.5,65.5,4.35,24.85,384.0,49.09,36.47
2018,7,7,17,30,723.0,62.0,4.3,24.3,334.0,47.56,35.35
2018,7,7,17,45,680.5,58.0,4.2,23.75,284.0,45.48,33.71
2018,7,7,18,0,638.0,54.0,4.1,23.2,234.0,43.36,31.95
2018,7,7,18,15,558.0,50.0,3.95,22.55,185.0,37.61,26.94
2018,7,7,18,30,478.0,46.0,3.8,21.9,136.0,35.59,25.0
2018,7,7,18,45,418.5,37.5,3.7,21.3,99.5,29.77,19.56
2018,7,7,19,0,359.0,29.0,3.6,20.7,63.0,23.71,12.91
2018,7,7,19,15,220.0,18.5,3.55,20.25,36.0,15.37,0.0
2018,7,7,19,30,81.0,8.0,3.5,19.8,9.0,7.28,0.0
2018,7,7,19,45,40.5,4.0,3.5,19.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.45,18.65,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.35,18.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.5,2.85,13.85,5.0,0.0,0.0
2018,7,8,5,0,86.0,9.0,2.9,14.0,10.0,22.74,0.0
2018,7,8,5,15,226.5,19.5,2.95,14.5,38.0,79.38,0.0
2018,7,8,5,30,367.0,30.0,3.0,15.0,66.0,151.51,101.59
2018,7,8,5,45,456.0,37.0,3.0,15.45,107.5,211.85,159.13
2018,7,8,6,0,545.0,44.0,3.0,15.9,149.0,281.94,221.36
2018,7,8,6,15,602.0,49.0,3.0,16.65,196.0,342.63,275.17
2018,7,8,6,30,659.0,54.0,3.0,17.4,243.0,410.56,333.0
2018,7,8,6,45,698.0,58.5,3.05,18.15,293.0,472.5,384.08
2018,7,8,7,0,737.0,63.0,3.1,18.9,343.0,536.83,435.0
2018,7,8,7,15,765.0,66.5,3.1,19.7,393.5,594.75,478.83
2018,7,8,7,30,793.0,70.0,3.1,20.5,444.0,653.23,520.75
2018,7,8,7,45,813.5,72.5,3.15,21.25,493.0,699.42,551.48
2018,7,8,8,0,834.0,75.0,3.2,22.0,542.0,750.15,584.84
2018,7,8,8,15,849.0,77.5,3.2,22.7,588.0,795.32,613.31
2018,7,8,8,30,864.0,80.0,3.2,23.4,634.0,838.74,640.0
2018,7,8,8,45,875.5,82.0,3.25,24.05,677.0,876.46,662.71
2018,7,8,9,0,887.0,84.0,3.3,24.7,720.0,911.7,683.48
2018,7,8,9,15,893.5,87.5,3.35,25.3,758.0,941.27,700.34
2018,7,8,9,30,900.0,91.0,3.4,25.9,796.0,967.68,715.02
2018,7,8,9,45,903.5,94.5,3.4,26.5,828.5,987.87,725.19
2018,7,8,10,0,907.0,98.0,3.4,27.1,861.0,1004.55,733.09
2018,7,8,10,15,914.5,99.0,3.45,27.5,890.0,1018.91,740.5
2018,7,8,10,30,922.0,100.0,3.5,27.9,919.0,1029.69,745.67
2018,7,8,10,45,927.0,100.5,3.55,28.3,941.0,1033.79,746.66
2018,7,8,11,0,932.0,101.0,3.6,28.7,963.0,1034.15,745.41
2018,7,8,11,15,935.5,101.0,3.65,28.85,977.5,1028.78,741.35
2018,7,8,11,30,939.0,101.0,3.7,29.0,992.0,1019.69,735.05
2018,7,8,11,45,941.0,101.0,3.75,29.15,999.5,1005.47,725.56
2018,7,8,12,0,943.0,101.0,3.8,29.3,1007.0,987.69,713.86
2018,7,8,12,15,941.5,101.5,3.85,29.3,1006.0,963.69,698.59
2018,7,8,12,30,940.0,102.0,3.9,29.3,1005.0,936.46,681.23
2018,7,8,12,45,937.0,102.5,3.95,29.3,997.0,904.85,660.92
2018,7,8,13,0,934.0,103.0,4.0,29.3,989.0,870.37,638.6
2018,7,8,13,15,931.5,102.5,4.05,29.25,974.5,832.66,614.07
2018,7,8,13,30,929.0,102.0,4.1,29.2,960.0,792.36,587.57
2018,7,8,13,45,924.5,101.0,4.1,29.15,938.0,747.76,557.68
2018,7,8,14,0,920.0,100.0,4.1,29.1,916.0,701.08,523.82
2018,7,8,14,15,914.5,99.0,4.15,28.95,888.0,651.9,487.66
2018,7,8,14,30,909.0,98.0,4.2,28.8,860.0,601.13,449.29
2018,7,8,14,45,901.5,96.0,4.2,28.65,826.0,547.15,407.3
2018,7,8,15,0,894.0,94.0,4.2,28.5,792.0,492.26,363.33
2018,7,8,15,15,883.5,92.5,4.2,28.5,753.0,435.88,316.73
2018,7,8,15,30,873.0,91.0,4.2,28.5,714.0,379.39,268.84
2018,7,8,15,45,861.5,88.0,4.25,27.95,670.5,321.56,219.65
2018,7,8,16,0,850.0,85.0,4.3,27.4,627.0,264.23,170.63
2018,7,8,16,15,835.5,81.5,4.3,26.95,580.5,206.75,123.1
2018,7,8,16,30,821.0,78.0,4.3,26.5,534.0,150.58,81.42
2018,7,8,16,45,801.0,74.5,4.3,26.1,485.0,87.74,45.02
2018,7,8,17,0,781.0,71.0,4.3,25.7,436.0,52.03,38.69
2018,7,8,17,15,753.0,67.5,4.3,25.05,386.0,50.63,37.75
2018,7,8,17,30,725.0,64.0,4.3,24.4,336.0,49.16,36.71
2018,7,8,17,45,686.5,59.5,4.25,23.75,286.5,46.76,34.81
2018,7,8,18,0,648.0,55.0,4.2,23.1,237.0,44.29,32.76
2018,7,8,18,15,590.5,49.0,4.1,22.35,190.0,36.96,26.4
2018,7,8,18,30,533.0,43.0,4.0,21.6,143.0,33.27,23.03
2018,7,8,18,45,443.0,36.0,3.9,20.85,102.5,28.53,18.55
2018,7,8,19,0,353.0,29.0,3.8,20.1,62.0,23.73,12.9
2018,7,8,19,15,215.5,18.5,3.8,19.55,35.5,15.4,0.0
2018,7,8,19,30,78.0,8.0,3.8,19.0,9.0,7.28,0.0
2018,7,8,19,45,39.0,4.0,3.8,18.5,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,4,45,42.0,4.5,2.95,13.85,5.0,0.0,0.0
2018,7,9,5,0,84.0,9.0,3.0,14.0,10.0,22.35,0.0
2018,7,9,5,15,224.0,19.0,3.0,14.55,37.0,77.89,0.0
2018,7,9,5,30,364.0,29.0,3.0,15.1,64.0,149.43,99.29
2018,7,9,5,45,454.0,36.0,3.0,15.65,105.0,209.8,157.21
2018,7,9,6,0,544.0,43.0,3.0,16.2,146.0,280.1,219.51
2018,7,9,6,15,601.5,48.0,3.0,16.95,193.5,341.0,273.48
2018,7,9,6,30,659.0,53.0,3.0,17.7,241.0,409.13,331.46
2018,7,9,6,45,698.0,57.5,2.95,18.45,291.0,471.07,382.34
2018,7,9,7,0,737.0,62.0,2.9,19.2,341.0,535.42,432.95
2018,7,9,7,15,765.0,65.0,2.9,20.1,391.0,592.77,476.05
2018,7,9,7,30,793.0,68.0,2.9,21.0,441.0,650.68,517.16
2018,7,9,7,45,813.5,70.5,2.85,21.9,490.0,696.94,547.06
2018,7,9,8,0,834.0,73.0,2.8,22.8,539.0,747.74,579.39
2018,7,9,8,15,849.0,75.5,2.75,23.7,585.0,792.97,606.86
2018,7,9,8,30,864.0,78.0,2.7,24.6,631.0,836.46,632.43
2018,7,9,8,45,876.5,80.0,2.65,25.45,674.5,875.14,654.26
2018,7,9,9,0,889.0,82.0,2.6,26.3,718.0,911.4,674.04
2018,7,9,9,15,896.5,84.0,2.55,27.0,756.0,940.33,689.03
2018,7,9,9,30,904.0,86.0,2.5,27.7,794.0,966.18,701.87
2018,7,9,9,45,907.5,89.0,2.45,28.45,826.0,986.01,710.57
2018,7,9,10,0,911.0,92.0,2.4,29.2,858.0,1002.33,717.02
2018,7,9,10,15,916.5,93.0,2.45,29.75,885.5,1014.86,722.72
2018,7,9,10,30,922.0,94.0,2.5,30.3,913.0,1023.79,726.26
2018,7,9,10,45,926.0,95.5,2.5,30.8,934.5,1028.06,726.65
2018,7,9,11,0,930.0,97.0,2.5,31.3,956.0,1028.59,724.85
2018,7,9,11,15,933.0,97.0,2.6,31.6,970.5,1022.83,720.87
2018,7,9,11,30,936.0,97.0,2.7,31.9,985.0,1013.37,714.71
2018,7,9,11,45,938.0,97.5,2.8,32.15,993.0,999.78,706.17
2018,7,9,12,0,940.0,98.0,2.9,32.4,1001.0,982.61,695.43
2018,7,9,12,15,939.5,99.0,3.05,32.5,1001.5,960.13,682.14
2018,7,9,12,30,939.0,100.0,3.2,32.6,1002.0,934.36,666.65
2018,7,9,12,45,937.0,100.5,3.3,32.65,994.5,903.67,647.68
2018,7,9,13,0,935.0,101.0,3.4,32.7,987.0,870.04,626.65
2018,7,9,13,15,932.5,100.0,3.5,32.65,972.0,831.86,602.68
2018,7,9,13,30,930.0,99.0,3.6,32.6,957.0,791.08,576.71
2018,7,9,13,45,926.0,98.0,3.75,32.5,935.5,746.81,548.33
2018,7,9,14,0,922.0,97.0,3.9,32.4,914.0,700.4,515.96
2018,7,9,14,15,917.0,95.0,3.95,32.25,886.0,650.58,479.94
2018,7,9,14,30,912.0,93.0,4.0,32.1,858.0,599.15,441.7
2018,7,9,14,45,905.5,91.5,4.1,31.9,824.5,545.96,401.13
2018,7,9,15,0,899.0,90.0,4.2,31.7,791.0,491.74,358.41
2018,7,9,15,15,888.5,88.5,4.2,31.7,752.0,435.1,312.17
2018,7,9,15,30,878.0,87.0,4.2,31.7,713.0,378.34,264.63
2018,7,9,15,45,866.5,84.0,4.35,31.1,669.5,320.23,215.89
2018,7,9,16,0,855.0,81.0,4.5,30.5,626.0,262.62,167.25
2018,7,9,16,15,840.0,77.5,4.5,30.05,579.0,204.77,119.92
2018,7,9,16,30,825.0,74.0,4.5,29.6,532.0,148.31,78.45
2018,7,9,16,45,805.0,71.0,4.55,29.1,483.0,93.54,48.92
2018,7,9,17,0,785.0,68.0,4.6,28.6,434.0,49.91,36.42
2018,7,9,17,15,756.5,64.5,4.5,27.95,384.0,48.41,35.4
2018,7,9,17,30,728.0,61.0,4.4,27.3,334.0,46.84,34.28
2018,7,9,17,45,688.5,56.5,4.35,26.6,284.0,44.34,32.31
2018,7,9,18,0,649.0,52.0,4.3,25.9,234.0,41.76,30.19
2018,7,9,18,15,591.5,47.0,4.15,25.15,187.5,38.6,27.46
2018,7,9,18,30,534.0,42.0,4.0,24.4,141.0,32.46,22.03
2018,7,9,18,45,445.0,35.0,3.9,23.65,101.0,27.69,17.58
2018,7,9,19,0,356.0,28.0,3.8,22.9,61.0,22.84,11.93
2018,7,9,19,15,218.0,18.0,3.75,22.45,35.0,14.95,0.0
2018,7,9,19,30,80.0,8.0,3.7,22.0,9.0,7.28,0.0
2018,7,9,19,45,40.0,4.0,3.65,21.55,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,21.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.55,20.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.5,20.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.4,20.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,20.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.25,19.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.9,19.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.6,18.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,10,4,45,48.0,4.5,2.25,15.35,5.0,0.0,0.0
2018,7,10,5,0,96.0,9.0,2.4,15.6,10.0,24.3,0.0
2018,7,10,5,15,246.5,18.5,2.5,16.15,38.0,82.01,0.0
2018,7,10,5,30,397.0,28.0,2.6,16.7,66.0,157.52,102.93
2018,7,10,5,45,486.5,34.5,2.7,17.2,108.0,218.9,162.56
2018,7,10,6,0,576.0,41.0,2.8,17.7,150.0,288.24,224.1
2018,7,10,6,15,633.0,46.0,2.75,18.45,198.0,352.72,280.68
2018,7,10,6,30,690.0,51.0,2.7,19.2,246.0,422.24,339.28
2018,7,10,6,45,728.5,55.0,2.7,19.95,297.0,484.91,390.36
2018,7,10,7,0,767.0,59.0,2.7,20.7,348.0,549.89,441.05
2018,7,10,7,15,795.0,61.5,2.65,21.7,399.0,608.06,483.9
2018,7,10,7,30,823.0,64.0,2.6,22.7,450.0,661.56,520.46
2018,7,10,7,45,843.5,66.5,2.6,23.7,500.0,714.42,554.62
2018,7,10,8,0,864.0,69.0,2.6,24.7,550.0,766.49,587.18
2018,7,10,8,15,879.5,71.0,2.55,25.4,597.5,812.74,615.18
2018,7,10,8,30,895.0,73.0,2.5,26.1,645.0,857.19,641.31
2018,7,10,8,45,906.5,75.0,2.45,26.8,689.0,896.03,663.08
2018,7,10,9,0,918.0,77.0,2.4,27.5,733.0,932.29,682.77
2018,7,10,9,15,924.5,80.0,2.45,28.05,772.0,962.22,699.36
2018,7,10,9,30,931.0,83.0,2.5,28.6,811.0,988.89,713.81
2018,7,10,9,45,934.0,87.0,2.5,29.1,844.5,1009.87,724.24
2018,7,10,10,0,937.0,91.0,2.5,29.6,878.0,1027.18,732.4
2018,7,10,10,15,942.5,92.0,2.55,29.9,906.0,1039.99,738.89
2018,7,10,10,30,948.0,93.0,2.6,30.2,934.0,1049.08,743.2
2018,7,10,10,45,951.5,93.5,2.7,30.55,955.0,1051.87,744.05
2018,7,10,11,0,955.0,94.0,2.8,30.9,976.0,1050.84,742.66
2018,7,10,11,15,957.0,94.5,2.9,31.0,990.0,1044.49,738.82
2018,7,10,11,30,959.0,95.0,3.0,31.1,1004.0,1034.35,732.72
2018,7,10,11,45,960.0,96.0,3.1,31.25,1011.5,1020.0,723.88
2018,7,10,12,0,961.0,97.0,3.2,31.4,1019.0,1001.99,712.79
2018,7,10,12,15,960.5,97.0,3.35,31.3,1018.5,978.1,699.02
2018,7,10,12,30,960.0,97.0,3.5,31.2,1018.0,950.88,682.99
2018,7,10,12,45,957.5,97.5,3.6,31.15,1010.0,919.17,663.45
2018,7,10,13,0,955.0,98.0,3.7,31.1,1002.0,884.48,641.8
2018,7,10,13,15,951.5,97.5,3.8,30.95,986.5,845.25,617.17
2018,7,10,13,30,948.0,97.0,3.9,30.8,971.0,803.43,590.5
2018,7,10,13,45,943.0,96.5,4.0,30.6,949.0,758.13,561.2
2018,7,10,14,0,938.0,96.0,4.1,30.4,927.0,710.73,527.99
2018,7,10,14,15,932.0,95.0,4.15,30.1,898.5,660.37,491.54
2018,7,10,14,30,926.0,94.0,4.2,29.8,870.0,608.44,452.82
2018,7,10,14,45,918.5,92.5,4.25,29.5,835.5,553.97,410.99
2018,7,10,15,0,911.0,91.0,4.3,29.2,801.0,498.54,367.03
2018,7,10,15,15,901.0,89.0,4.3,29.2,761.5,440.98,319.6
2018,7,10,15,30,891.0,87.0,4.3,29.2,722.0,383.23,270.79
2018,7,10,15,45,878.0,85.0,4.35,28.35,678.0,324.66,221.34
2018,7,10,16,0,865.0,83.0,4.4,27.5,634.0,266.74,172.07
2018,7,10,16,15,849.5,80.5,4.4,27.0,587.0,208.88,124.2
2018,7,10,16,30,834.0,78.0,4.4,26.5,540.0,152.41,82.31
2018,7,10,16,45,813.5,74.5,4.4,25.95,490.5,88.68,45.38
2018,7,10,17,0,793.0,71.0,4.4,25.4,441.0,52.17,38.86
2018,7,10,17,15,764.0,67.5,4.35,24.75,390.0,50.75,37.91
2018,7,10,17,30,735.0,64.0,4.3,24.1,339.0,49.27,36.86
2018,7,10,17,45,694.0,60.0,4.25,23.45,289.0,47.27,35.29
2018,7,10,18,0,653.0,56.0,4.2,22.8,239.0,45.23,33.62
2018,7,10,18,15,592.0,50.5,4.1,22.05,191.0,38.23,27.52
2018,7,10,18,30,531.0,45.0,4.0,21.3,143.0,35.0,24.54
2018,7,10,18,45,436.0,37.5,3.9,20.55,102.0,29.9,19.71
2018,7,10,19,0,341.0,30.0,3.8,19.8,61.0,24.72,13.51
2018,7,10,19,15,205.5,19.0,3.75,19.3,34.5,15.95,0.0
2018,7,10,19,30,70.0,8.0,3.7,18.8,8.0,7.28,0.0
2018,7,10,19,45,35.0,4.0,3.65,18.3,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,1.8,14.05,4.5,0.0,0.0
2018,7,11,5,0,73.0,8.0,1.8,14.3,9.0,19.49,0.0
2018,7,11,5,15,210.5,18.5,1.8,14.85,35.5,73.48,0.0
2018,7,11,5,30,348.0,29.0,1.8,15.4,62.0,144.5,93.94
2018,7,11,5,45,411.0,35.5,1.75,15.95,96.0,194.2,144.53
2018,7,11,6,0,474.0,42.0,1.7,16.5,130.0,250.7,195.36
2018,7,11,6,15,248.0,52.5,1.6,17.15,99.5,182.61,145.81
2018,7,11,6,30,22.0,63.0,1.5,17.8,69.0,70.45,53.91
2018,7,11,6,45,12.5,86.5,1.45,18.4,90.0,85.41,66.41
2018,7,11,7,0,3.0,110.0,1.4,19.0,111.0,102.73,80.3
2018,7,11,7,15,14.5,140.0,1.4,19.65,146.5,139.56,110.2
2018,7,11,7,30,26.0,170.0,1.4,20.3,182.0,187.09,147.98
2018,7,11,7,45,30.5,190.0,1.4,21.0,205.5,211.47,166.39
2018,7,11,8,0,35.0,210.0,1.4,21.7,229.0,236.08,184.7
2018,7,11,8,15,80.0,243.0,1.4,22.35,292.5,308.39,240.51
2018,7,11,8,30,125.0,276.0,1.4,23.0,356.0,397.95,307.13
2018,7,11,8,45,301.0,255.0,1.45,23.65,465.0,547.9,419.2
2018,7,11,9,0,477.0,234.0,1.5,24.3,574.0,709.1,532.88
2018,7,11,9,15,697.0,160.5,1.55,24.85,688.5,853.03,629.5
2018,7,11,9,30,917.0,87.0,1.6,25.4,803.0,980.32,708.27
2018,7,11,9,45,918.5,92.0,1.65,25.95,835.5,1000.7,717.55
2018,7,11,10,0,920.0,97.0,1.7,26.5,868.0,1017.4,725.8
2018,7,11,10,15,926.0,98.0,1.75,26.95,896.5,1030.52,732.2
2018,7,11,10,30,932.0,99.0,1.8,27.4,925.0,1040.0,736.44
2018,7,11,10,45,937.0,99.0,1.85,27.85,946.5,1043.71,737.25
2018,7,11,11,0,942.0,99.0,1.9,28.3,968.0,1043.65,735.91
2018,7,11,11,15,944.5,100.0,2.0,28.6,983.0,1038.35,732.55
2018,7,11,11,30,947.0,101.0,2.1,28.9,998.0,1029.28,726.95
