Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,18,0,101.0,16.0,3.5,17.1,19.0,14.55,0.0
2018,9,18,18,15,50.5,8.0,3.4,16.6,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,19,5,45,25.5,4.5,1.45,11.85,5.0,0.0,0.0
2018,9,19,6,0,51.0,9.0,1.4,12.1,10.0,28.81,0.0
2018,9,19,6,15,174.5,24.0,1.45,12.9,41.0,128.26,23.61
2018,9,19,6,30,298.0,39.0,1.5,13.7,72.0,229.39,177.3
2018,9,19,6,45,397.0,49.0,1.5,14.55,117.5,313.9,254.28
2018,9,19,7,0,496.0,59.0,1.5,15.4,163.0,409.02,334.45
2018,9,19,7,15,560.5,66.0,1.45,16.1,214.0,486.01,396.93
2018,9,19,7,30,625.0,73.0,1.4,16.8,265.0,567.26,459.45
2018,9,19,7,45,669.5,77.5,1.3,17.5,316.0,633.85,506.13
2018,9,19,8,0,714.0,82.0,1.2,18.2,367.0,701.8,551.5
2018,9,19,8,15,744.0,86.0,1.2,19.0,416.5,753.23,584.02
2018,9,19,8,30,774.0,90.0,1.2,19.8,466.0,808.78,618.46
2018,9,19,8,45,796.5,93.0,1.15,20.55,511.5,855.15,645.0
2018,9,19,9,0,819.0,96.0,1.1,21.3,557.0,899.51,669.49
2018,9,19,9,15,834.5,98.5,1.1,22.1,597.5,934.24,687.79
2018,9,19,9,30,850.0,101.0,1.1,22.9,638.0,966.05,704.03
2018,9,19,9,45,862.0,103.0,1.1,23.7,673.0,990.63,715.51
2018,9,19,10,0,874.0,105.0,1.1,24.5,708.0,1001.14,718.23
2018,9,19,10,15,882.5,106.5,1.05,25.2,736.0,1014.46,722.3
2018,9,19,10,30,891.0,108.0,1.0,25.9,764.0,1024.02,724.04
2018,9,19,10,45,897.0,108.5,1.0,26.6,784.5,1026.09,722.35
2018,9,19,11,0,903.0,109.0,1.0,27.3,805.0,1024.27,718.55
2018,9,19,11,15,906.5,109.5,1.05,27.75,818.0,1016.06,712.75
2018,9,19,11,30,910.0,110.0,1.1,28.2,831.0,1003.97,704.77
2018,9,19,11,45,911.0,110.5,1.15,28.65,836.0,985.65,693.11
2018,9,19,12,0,912.0,111.0,1.2,29.1,841.0,963.62,679.27
2018,9,19,12,15,911.5,110.5,1.35,29.3,837.5,935.6,663.89
2018,9,19,12,30,911.0,110.0,1.5,29.5,834.0,904.17,646.05
2018,9,19,12,45,908.5,109.5,1.6,29.65,823.0,867.83,624.25
2018,9,19,13,0,906.0,109.0,1.7,29.8,812.0,828.5,600.21
2018,9,19,13,15,901.0,108.0,1.85,29.8,792.5,784.02,573.15
2018,9,19,13,30,896.0,107.0,2.0,29.8,773.0,737.14,543.37
2018,9,19,13,45,887.5,105.0,2.1,29.8,745.5,684.85,507.1
2018,9,19,14,0,879.0,103.0,2.2,29.8,718.0,630.98,468.51
2018,9,19,14,15,867.5,102.0,2.3,29.65,684.5,575.03,427.3
2018,9,19,14,30,856.0,101.0,2.4,29.5,651.0,517.77,383.57
2018,9,19,14,45,841.0,98.0,2.5,29.35,611.0,456.37,335.2
2018,9,19,15,0,826.0,95.0,2.6,29.2,571.0,395.24,285.32
2018,9,19,15,15,806.0,92.0,2.6,29.2,526.5,333.11,233.1
2018,9,19,15,30,786.0,89.0,2.6,29.2,482.0,272.43,181.44
2018,9,19,15,45,758.0,85.5,2.7,28.65,433.5,211.57,131.24
2018,9,19,16,0,730.0,82.0,2.8,28.1,385.0,149.52,83.71
2018,9,19,16,15,691.0,77.0,2.75,27.3,334.0,92.66,49.48
2018,9,19,16,30,652.0,72.0,2.7,26.5,283.0,52.24,39.04
2018,9,19,16,45,594.5,65.5,2.65,25.75,232.0,48.79,36.22
2018,9,19,17,0,537.0,59.0,2.6,25.0,181.0,45.28,33.16
2018,9,19,17,15,447.0,50.5,2.6,23.9,134.0,39.86,28.3
2018,9,19,17,30,357.0,42.0,2.6,22.8,87.0,34.38,22.99
2018,9,19,17,45,225.0,28.0,2.65,21.75,52.0,22.06,8.82
2018,9,19,18,0,93.0,14.0,2.7,20.7,17.0,12.73,0.0
2018,9,19,18,15,46.5,7.0,2.65,20.25,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,20,5,45,34.5,4.5,2.0,15.4,5.0,0.0,0.0
2018,9,20,6,0,69.0,9.0,2.0,15.6,10.0,36.12,0.0
2018,9,20,6,15,210.0,22.5,2.0,16.4,41.5,140.94,6.65
2018,9,20,6,30,351.0,36.0,2.0,17.2,73.0,252.94,192.16
2018,9,20,6,45,450.0,45.0,2.0,18.05,120.0,340.14,272.11
2018,9,20,7,0,549.0,54.0,2.0,18.9,167.0,436.47,352.79
2018,9,20,7,15,610.0,60.0,1.95,19.6,218.5,512.07,413.87
2018,9,20,7,30,671.0,66.0,1.9,20.3,270.0,591.59,474.14
2018,9,20,7,45,712.0,70.5,1.85,21.0,321.5,652.79,516.98
2018,9,20,8,0,753.0,75.0,1.8,21.7,373.0,719.86,562.18
2018,9,20,8,15,781.5,78.5,1.75,22.45,423.0,775.57,597.36
2018,9,20,8,30,810.0,82.0,1.7,23.2,473.0,830.28,630.66
2018,9,20,8,45,830.5,85.0,1.6,23.95,519.0,875.76,656.05
2018,9,20,9,0,851.0,88.0,1.5,24.7,565.0,919.02,679.17
2018,9,20,9,15,867.0,90.0,1.4,25.35,606.0,944.51,690.35
2018,9,20,9,30,883.0,92.0,1.3,26.0,647.0,976.47,705.55
2018,9,20,9,45,895.0,93.0,1.2,26.7,682.0,1000.11,714.89
2018,9,20,10,0,907.0,94.0,1.1,27.4,717.0,1020.25,721.93
2018,9,20,10,15,915.0,95.5,1.05,27.95,745.5,1033.3,725.93
2018,9,20,10,30,923.0,97.0,1.0,28.5,774.0,1042.46,727.72
2018,9,20,10,45,928.5,98.0,1.0,29.05,794.5,1044.55,726.42
2018,9,20,11,0,934.0,99.0,1.0,29.6,815.0,1042.62,722.95
2018,9,20,11,15,937.5,99.0,1.05,29.95,828.0,1033.54,716.98
2018,9,20,11,30,941.0,99.0,1.1,30.3,841.0,1020.46,708.81
2018,9,20,11,45,942.0,99.5,1.1,30.7,846.0,1001.61,696.22
2018,9,20,12,0,943.0,100.0,1.1,31.1,851.0,978.92,681.5
2018,9,20,12,15,943.5,99.0,1.2,31.25,847.5,950.46,665.66
2018,9,20,12,30,944.0,98.0,1.3,31.4,844.0,918.45,647.43
2018,9,20,12,45,942.0,97.5,1.35,31.55,833.0,881.44,625.16
2018,9,20,13,0,940.0,97.0,1.4,31.7,822.0,841.31,600.7
2018,9,20,13,15,935.5,96.0,1.5,31.7,802.5,795.87,573.38
2018,9,20,13,30,931.0,95.0,1.6,31.7,783.0,747.89,543.72
2018,9,20,13,45,924.0,93.5,1.65,31.7,756.0,695.48,507.81
2018,9,20,14,0,917.0,92.0,1.7,31.7,729.0,641.22,469.45
2018,9,20,14,15,907.0,90.5,1.7,31.6,695.0,583.74,427.39
2018,9,20,14,30,897.0,89.0,1.7,31.5,661.0,525.23,383.1
2018,9,20,14,45,883.0,87.0,1.75,31.4,621.0,463.78,335.26
2018,9,20,15,0,869.0,85.0,1.8,31.3,581.0,402.31,285.66
2018,9,20,15,15,850.0,82.0,1.8,31.3,535.5,335.65,230.69
2018,9,20,15,30,831.0,79.0,1.8,31.3,490.0,272.62,177.71
2018,9,20,15,45,805.0,75.5,1.8,30.7,440.5,209.43,126.13
2018,9,20,16,0,779.0,72.0,1.8,30.1,391.0,148.97,80.58
2018,9,20,16,15,742.0,68.0,1.75,29.25,339.5,90.52,46.66
2018,9,20,16,30,705.0,64.0,1.7,28.4,288.0,51.0,37.66
2018,9,20,16,45,649.0,58.5,1.65,27.55,236.0,43.65,31.56
2018,9,20,17,0,593.0,53.0,1.6,26.7,184.0,40.67,28.98
2018,9,20,17,15,503.0,45.0,1.6,25.55,135.5,35.41,24.3
2018,9,20,17,30,413.0,37.0,1.6,24.4,87.0,30.08,19.15
2018,9,20,17,45,265.5,25.0,1.6,23.3,51.5,20.76,6.31
2018,9,20,18,0,118.0,13.0,1.6,22.2,16.0,11.82,0.0
2018,9,20,18,15,59.0,6.5,1.65,21.7,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.65,19.9,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,5,45,37.5,4.5,0.55,15.2,5.0,0.0,0.0
2018,9,21,6,0,75.0,9.0,0.5,15.3,10.0,38.59,0.0
2018,9,21,6,15,221.0,21.5,0.5,16.15,41.0,144.27,0.0
2018,9,21,6,30,367.0,34.0,0.5,17.0,72.0,259.61,194.04
2018,9,21,6,45,465.0,42.0,0.5,17.8,118.5,345.54,272.42
2018,9,21,7,0,563.0,50.0,0.5,18.6,165.0,440.52,349.89
2018,9,21,7,15,623.0,56.5,0.5,19.3,216.5,516.49,409.21
2018,9,21,7,30,683.0,63.0,0.5,20.0,268.0,596.4,467.39
2018,9,21,7,45,722.5,67.0,0.55,20.7,319.5,656.6,508.45
2018,9,21,8,0,762.0,71.0,0.6,21.4,371.0,722.11,551.68
2018,9,21,8,15,789.0,74.5,0.65,22.35,420.0,776.75,585.32
2018,9,21,8,30,816.0,78.0,0.7,23.3,469.0,830.28,617.26
2018,9,21,8,45,836.5,81.0,0.8,24.2,515.0,875.83,644.11
2018,9,21,9,0,857.0,84.0,0.9,25.1,561.0,919.17,669.12
2018,9,21,9,15,871.0,86.5,1.0,25.75,601.5,943.53,682.4
2018,9,21,9,30,885.0,89.0,1.1,26.4,642.0,974.18,699.83
2018,9,21,9,45,894.5,90.5,1.2,27.05,676.0,995.94,711.5
2018,9,21,10,0,904.0,92.0,1.3,27.7,710.0,1014.12,721.07
2018,9,21,10,15,911.5,94.0,1.4,28.1,738.0,1027.17,728.26
2018,9,21,10,30,919.0,96.0,1.5,28.5,766.0,1036.33,733.19
2018,9,21,10,45,924.0,97.0,1.6,28.95,786.5,1037.85,733.41
2018,9,21,11,0,929.0,98.0,1.7,29.4,807.0,1035.37,731.33
2018,9,21,11,15,931.0,98.5,1.8,29.55,819.0,1025.36,725.59
2018,9,21,11,30,933.0,99.0,1.9,29.7,831.0,1011.4,717.51
2018,9,21,11,45,933.5,99.0,2.0,29.9,835.0,991.6,705.68
2018,9,21,12,0,934.0,99.0,2.1,30.1,839.0,968.04,691.49
2018,9,21,12,15,931.0,100.5,2.15,30.15,835.0,939.29,673.85
2018,9,21,12,30,928.0,102.0,2.2,30.2,831.0,907.15,654.0
2018,9,21,12,45,923.0,102.0,2.3,30.2,818.5,868.63,630.41
2018,9,21,13,0,918.0,102.0,2.4,30.2,806.0,827.24,604.66
2018,9,21,13,15,913.0,101.0,2.4,30.1,786.5,782.22,575.67
2018,9,21,13,30,908.0,100.0,2.4,30.0,767.0,734.77,544.26
2018,9,21,13,45,900.5,98.5,2.45,29.85,740.0,683.01,507.9
2018,9,21,14,0,893.0,97.0,2.5,29.7,713.0,629.53,469.17
2018,9,21,14,15,882.5,95.5,2.5,29.45,679.5,572.94,426.89
2018,9,21,14,30,872.0,94.0,2.5,29.2,646.0,515.43,382.45
2018,9,21,14,45,858.0,91.0,2.55,28.95,606.0,452.92,332.92
2018,9,21,15,0,844.0,88.0,2.6,28.7,566.0,391.23,282.27
2018,9,21,15,15,824.0,86.0,2.6,28.7,521.5,329.02,229.61
2018,9,21,15,30,804.0,84.0,2.6,28.7,477.0,268.2,177.56
2018,9,21,15,45,777.5,79.5,2.55,27.85,428.0,205.75,126.1
2018,9,21,16,0,751.0,75.0,2.5,27.0,379.0,146.16,80.9
2018,9,21,16,15,714.0,70.0,2.45,26.3,328.0,88.74,47.49
2018,9,21,16,30,677.0,65.0,2.4,25.6,277.0,47.38,35.05
2018,9,21,16,45,620.5,59.0,2.3,24.85,226.0,44.1,32.32
2018,9,21,17,0,564.0,53.0,2.2,24.1,175.0,40.75,29.36
2018,9,21,17,15,473.0,45.0,2.15,23.05,128.0,35.53,24.62
2018,9,21,17,30,382.0,37.0,2.1,22.0,81.0,30.26,19.35
2018,9,21,17,45,229.0,23.5,2.0,21.0,46.0,19.5,3.51
2018,9,21,18,0,76.0,10.0,1.9,20.0,11.0,9.1,0.0
2018,9,21,18,15,38.0,5.0,1.9,19.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,18.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,22,5,45,6.5,1.5,1.75,12.25,1.5,0.0,0.0
2018,9,22,6,0,13.0,3.0,1.8,12.4,3.0,8.01,0.0
2018,9,22,6,15,6.5,8.5,1.85,13.05,8.5,10.6,0.0
2018,9,22,6,30,0.0,14.0,1.9,13.7,14.0,12.3,4.06
2018,9,22,6,45,30.5,25.0,1.95,14.35,31.0,45.92,33.33
2018,9,22,7,0,61.0,36.0,2.0,15.0,48.0,78.59,62.23
2018,9,22,7,15,30.5,54.5,1.95,15.7,60.5,73.2,57.41
2018,9,22,7,30,0.0,73.0,1.9,16.4,73.0,66.46,50.83
2018,9,22,7,45,2.5,99.0,1.8,17.05,100.0,94.59,74.34
2018,9,22,8,0,5.0,125.0,1.7,17.7,127.0,122.95,97.51
2018,9,22,8,15,14.5,149.0,1.7,18.5,155.5,155.06,123.48
2018,9,22,8,30,24.0,173.0,1.7,19.3,184.0,187.68,149.3
2018,9,22,8,45,135.0,198.0,1.7,20.1,271.5,345.33,275.98
2018,9,22,9,0,246.0,223.0,1.7,20.9,359.0,496.9,390.8
2018,9,22,9,15,530.5,167.0,1.75,21.55,488.5,722.48,558.1
2018,9,22,9,30,815.0,111.0,1.8,22.2,618.0,942.61,703.9
2018,9,22,9,45,853.5,105.0,1.85,22.9,661.5,982.83,724.99
2018,9,22,10,0,892.0,99.0,1.9,23.6,705.0,1009.74,739.26
2018,9,22,10,15,901.0,99.5,2.0,24.15,732.5,1022.26,745.5
2018,9,22,10,30,910.0,100.0,2.1,24.7,760.0,1030.97,749.56
2018,9,22,10,45,916.5,100.5,2.15,25.2,781.0,1033.29,749.22
2018,9,22,11,0,923.0,101.0,2.2,25.7,802.0,1031.62,746.56
2018,9,22,11,15,926.5,101.5,2.25,26.05,815.0,1023.0,740.09
2018,9,22,11,30,930.0,102.0,2.3,26.4,828.0,1010.41,731.3
2018,9,22,11,45,914.5,108.5,2.4,26.75,825.5,982.54,713.32
2018,9,22,12,0,899.0,115.0,2.5,27.1,823.0,951.43,693.32
2018,9,22,12,15,825.5,143.0,2.55,27.25,791.0,896.67,657.76
2018,9,22,12,30,752.0,171.0,2.6,27.4,759.0,837.37,618.89
2018,9,22,12,45,689.5,193.0,2.65,27.5,726.0,777.68,578.52
2018,9,22,13,0,627.0,215.0,2.7,27.6,693.0,718.79,536.86
2018,9,22,13,15,760.0,160.0,2.75,27.6,725.0,732.1,548.64
2018,9,22,13,30,893.0,105.0,2.8,27.6,757.0,727.23,546.66
2018,9,22,13,45,901.5,97.0,2.8,27.6,734.5,680.12,512.21
2018,9,22,14,0,910.0,89.0,2.8,27.6,712.0,629.83,474.73
2018,9,22,14,15,900.5,86.5,2.8,27.5,678.0,572.02,430.63
2018,9,22,14,30,891.0,84.0,2.8,27.4,644.0,513.18,384.31
2018,9,22,14,45,878.5,81.5,2.8,27.3,604.5,452.31,334.89
2018,9,22,15,0,866.0,79.0,2.8,27.2,565.0,391.28,283.74
2018,9,22,15,15,846.5,77.0,2.8,27.2,520.0,328.68,230.15
2018,9,22,15,30,827.0,75.0,2.8,27.2,475.0,263.65,174.27
2018,9,22,15,45,801.5,71.5,2.8,26.7,426.5,200.95,121.94
2018,9,22,16,0,776.0,68.0,2.8,26.2,378.0,140.92,76.22
2018,9,22,16,15,737.5,64.0,2.8,25.55,326.5,82.8,43.1
2018,9,22,16,30,699.0,60.0,2.8,24.9,275.0,47.95,35.64
2018,9,22,16,45,640.5,55.5,2.75,24.3,224.0,41.58,30.22
2018,9,22,17,0,582.0,51.0,2.7,23.7,173.0,39.34,28.17
2018,9,22,17,15,479.5,43.0,2.7,22.75,125.0,34.01,23.29
2018,9,22,17,30,377.0,35.0,2.7,21.8,77.0,28.63,17.81
2018,9,22,17,45,230.5,22.5,2.65,20.85,44.0,18.77,0.06
2018,9,22,18,0,84.0,10.0,2.6,19.9,11.0,9.1,0.0
2018,9,22,18,15,42.0,5.0,2.65,19.45,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,5,45,23.0,3.5,2.45,13.4,3.5,0.0,0.0
2018,9,23,6,0,46.0,7.0,2.5,13.5,7.0,25.06,0.0
2018,9,23,6,15,184.5,20.0,2.6,14.0,36.0,124.31,0.0
2018,9,23,6,30,323.0,33.0,2.7,14.5,65.0,236.16,176.71
2018,9,23,6,45,423.5,42.0,2.8,15.05,110.0,322.26,260.82
2018,9,23,7,0,524.0,51.0,2.9,15.6,155.0,417.89,343.7
2018,9,23,7,15,587.5,57.5,2.8,16.25,205.5,494.31,407.53
2018,9,23,7,30,651.0,64.0,2.7,16.9,256.0,575.0,470.95
2018,9,23,7,45,693.5,68.5,2.65,17.6,307.0,640.69,519.03
2018,9,23,8,0,736.0,73.0,2.6,18.3,358.0,703.53,562.97
2018,9,23,8,15,765.5,76.0,2.55,19.05,406.5,758.58,599.44
2018,9,23,8,30,795.0,79.0,2.5,19.8,455.0,812.74,634.05
2018,9,23,8,45,816.5,82.0,2.45,20.55,500.5,858.41,661.65
2018,9,23,9,0,838.0,85.0,2.4,21.3,546.0,901.97,687.13
2018,9,23,9,15,855.0,86.5,2.35,22.05,586.5,927.28,699.7
2018,9,23,9,30,872.0,88.0,2.3,22.8,627.0,959.13,716.61
2018,9,23,9,45,885.0,88.5,2.3,23.5,661.5,982.73,728.44
2018,9,23,10,0,898.0,89.0,2.3,24.2,696.0,1002.91,738.05
2018,9,23,10,15,906.5,90.0,2.35,24.7,724.0,1015.58,743.97
2018,9,23,10,30,915.0,91.0,2.4,25.2,752.0,1024.41,747.6
2018,9,23,10,45,921.0,92.0,2.45,25.65,772.5,1026.81,747.41
2018,9,23,11,0,927.0,93.0,2.5,26.1,793.0,1025.21,744.86
2018,9,23,11,15,931.5,93.0,2.6,26.3,806.0,1016.97,739.46
2018,9,23,11,30,936.0,93.0,2.7,26.5,819.0,1004.74,731.63
2018,9,23,11,45,937.5,93.0,2.8,26.7,824.0,985.71,719.49
2018,9,23,12,0,939.0,93.0,2.9,26.9,829.0,962.87,704.93
2018,9,23,12,15,939.5,92.0,3.0,26.85,825.5,934.35,687.3
2018,9,23,12,30,940.0,91.0,3.1,26.8,822.0,902.29,667.23
2018,9,23,12,45,939.5,89.5,3.2,26.75,810.5,865.48,643.79
2018,9,23,13,0,939.0,88.0,3.3,26.7,799.0,825.47,617.95
2018,9,23,13,15,934.0,87.0,3.35,26.55,779.5,779.62,587.76
2018,9,23,13,30,929.0,86.0,3.4,26.4,760.0,731.3,555.26
2018,9,23,13,45,922.0,85.0,3.4,26.25,733.0,679.44,517.23
2018,9,23,14,0,915.0,84.0,3.4,26.1,706.0,625.75,476.77
2018,9,23,14,15,906.0,83.0,3.35,25.9,673.5,569.4,433.03
2018,9,23,14,30,897.0,82.0,3.3,25.7,641.0,511.91,387.0
2018,9,23,14,45,883.5,79.5,3.25,25.5,601.0,450.29,336.36
2018,9,23,15,0,870.0,77.0,3.2,25.3,561.0,388.62,284.11
2018,9,23,15,15,850.5,75.0,3.2,25.3,516.0,325.83,229.71
2018,9,23,15,30,831.0,73.0,3.2,25.3,471.0,260.6,173.07
2018,9,23,15,45,805.5,70.0,3.05,24.75,422.5,198.15,120.49
2018,9,23,16,0,780.0,67.0,2.9,24.2,374.0,138.36,74.88
2018,9,23,16,15,742.5,63.0,2.8,23.6,323.0,80.12,42.1
2018,9,23,16,30,705.0,59.0,2.7,23.0,272.0,47.31,35.4
2018,9,23,16,45,646.5,53.5,2.65,22.4,220.5,43.9,32.47
2018,9,23,17,0,588.0,48.0,2.6,21.8,169.0,37.04,26.39
2018,9,23,17,15,471.0,41.5,2.45,20.85,120.5,32.87,22.47
2018,9,23,17,30,354.0,35.0,2.3,19.9,72.0,28.84,17.89
2018,9,23,17,45,201.5,21.5,2.2,18.95,40.0,18.0,0.0
2018,9,23,18,0,49.0,8.0,2.1,18.0,8.0,7.28,0.0
2018,9,23,18,15,24.5,4.0,2.05,17.6,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,9,24,5,45,30.0,3.5,0.4,13.6,3.5,0.0,0.0
2018,9,24,6,0,60.0,7.0,0.4,13.7,7.0,6.37,0.0
2018,9,24,6,15,222.0,19.0,0.45,14.45,37.0,139.88,0.0
2018,9,24,6,30,384.0,31.0,0.5,15.2,67.0,266.04,193.77
2018,9,24,6,45,487.0,38.5,0.55,15.95,114.0,354.58,280.26
2018,9,24,7,0,590.0,46.0,0.6,16.7,161.0,452.79,361.77
2018,9,24,7,15,651.0,51.0,0.6,17.4,212.5,523.95,418.58
2018,9,24,7,30,712.0,56.0,0.6,18.1,264.0,604.16,477.36
2018,9,24,7,45,752.0,60.0,0.6,18.85,316.0,670.18,522.36
2018,9,24,8,0,792.0,64.0,0.6,19.6,368.0,736.9,565.8
2018,9,24,8,15,817.5,67.0,0.65,20.6,417.0,790.39,598.66
2018,9,24,8,30,843.0,70.0,0.7,21.6,466.0,842.61,629.72
2018,9,24,8,45,862.5,72.5,0.75,22.65,511.5,878.31,648.98
2018,9,24,9,0,882.0,75.0,0.8,23.7,557.0,920.2,672.04
2018,9,24,9,15,895.0,77.5,0.75,24.65,597.5,953.32,687.27
2018,9,24,9,30,908.0,80.0,0.7,25.6,638.0,983.27,700.25
2018,9,24,9,45,917.0,81.5,0.7,26.55,672.0,1004.66,708.85
2018,9,24,10,0,926.0,83.0,0.7,27.5,706.0,1022.38,715.31
2018,9,24,10,15,933.5,84.5,0.6,28.15,734.0,1034.78,717.18
2018,9,24,10,30,941.0,86.0,0.5,28.8,762.0,1043.21,716.76
2018,9,24,10,45,946.5,86.5,0.45,29.45,782.5,1044.42,713.44
2018,9,24,11,0,952.0,87.0,0.4,30.1,803.0,1041.54,708.02
2018,9,24,11,15,955.0,87.5,0.4,30.45,815.5,1032.1,701.06
2018,9,24,11,30,958.0,88.0,0.4,30.8,828.0,1018.6,691.99
2018,9,24,11,45,959.5,88.0,0.45,31.15,832.5,999.11,680.73
2018,9,24,12,0,961.0,88.0,0.5,31.5,837.0,975.72,667.31
2018,9,24,12,15,959.5,88.5,0.6,31.6,833.0,946.42,652.07
2018,9,24,12,30,958.0,89.0,0.7,31.7,829.0,913.58,634.49
2018,9,24,12,45,954.5,89.0,0.8,31.85,817.0,875.19,613.05
2018,9,24,13,0,951.0,89.0,0.9,32.0,805.0,833.75,589.29
2018,9,24,13,15,946.0,88.0,0.95,31.9,785.0,787.32,561.73
2018,9,24,13,30,941.0,87.0,1.0,31.8,765.0,738.38,531.75
2018,9,24,13,45,933.5,86.0,1.1,31.75,737.5,685.55,496.77
2018,9,24,14,0,926.0,85.0,1.2,31.7,710.0,630.92,459.11
2018,9,24,14,15,915.5,83.0,1.3,31.5,675.5,572.17,417.23
2018,9,24,14,30,905.0,81.0,1.4,31.3,641.0,512.47,372.78
2018,9,24,14,45,890.5,79.5,1.5,31.1,601.0,450.88,325.0
2018,9,24,15,0,876.0,78.0,1.6,30.9,561.0,389.33,275.31
2018,9,24,15,15,856.5,75.5,1.6,30.9,515.5,325.71,222.29
2018,9,24,15,30,837.0,73.0,1.6,30.9,470.0,259.73,167.03
2018,9,24,15,45,811.5,70.0,1.75,30.1,421.0,196.94,116.19
2018,9,24,16,0,786.0,67.0,1.9,29.3,372.0,136.82,71.98
2018,9,24,16,15,747.5,63.0,1.9,28.3,320.5,78.25,40.57
2018,9,24,16,30,709.0,59.0,1.9,27.3,269.0,47.52,34.9
2018,9,24,16,45,649.0,53.0,1.95,26.3,217.0,43.66,31.69
2018,9,24,17,0,589.0,47.0,2.0,25.3,165.0,36.38,25.38
2018,9,24,17,15,489.5,39.5,2.1,24.15,118.0,31.36,20.78
2018,9,24,17,30,390.0,32.0,2.2,23.0,71.0,26.32,15.27
2018,9,24,17,45,236.0,20.5,2.3,21.85,40.0,17.29,0.0
2018,9,24,18,0,82.0,9.0,2.4,20.7,9.0,8.19,0.0
2018,9,24,18,15,41.0,4.5,2.35,20.15,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.0,1.1,12.9,3.0,0.0,0.0
2018,9,25,6,0,54.0,6.0,1.0,13.0,6.0,5.46,0.0
2018,9,25,6,15,209.0,18.5,1.0,13.8,35.0,113.03,0.0
2018,9,25,6,30,364.0,31.0,1.0,14.6,64.0,255.76,184.76
2018,9,25,6,45,413.5,40.5,1.0,15.35,101.5,315.18,251.3
2018,9,25,7,0,463.0,50.0,1.0,16.1,139.0,379.04,307.26
2018,9,25,7,15,357.0,74.0,0.95,16.9,154.5,355.55,289.92
2018,9,25,7,30,251.0,98.0,0.9,17.7,170.0,310.1,253.29
2018,9,25,7,45,276.5,117.0,0.8,18.5,210.5,362.0,293.88
2018,9,25,8,0,302.0,136.0,0.7,19.3,251.0,414.92,332.8
2018,9,25,8,15,392.5,139.5,0.65,20.15,309.5,521.11,410.88
2018,9,25,8,30,483.0,143.0,0.6,21.0,368.0,615.72,476.61
2018,9,25,8,45,605.5,128.0,0.6,21.85,438.5,729.29,552.16
2018,9,25,9,0,728.0,113.0,0.6,22.7,509.0,838.95,620.49
2018,9,25,9,15,780.5,107.0,0.6,23.5,559.5,890.32,648.62
2018,9,25,9,30,833.0,101.0,0.6,24.3,610.0,946.09,679.59
2018,9,25,9,45,875.5,92.5,0.6,25.1,654.0,976.66,694.18
2018,9,25,10,0,918.0,84.0,0.6,25.9,698.0,1014.72,713.49
2018,9,25,10,15,926.0,85.5,0.65,26.6,726.0,1027.45,718.63
2018,9,25,10,30,934.0,87.0,0.7,27.3,754.0,1036.25,721.89
2018,9,25,10,45,939.0,87.5,0.75,28.0,774.0,1036.87,720.43
2018,9,25,11,0,944.0,88.0,0.8,28.7,794.0,1033.44,716.81
2018,9,25,11,15,947.0,88.5,0.9,29.15,806.5,1023.99,711.51
2018,9,25,11,30,950.0,89.0,1.0,29.6,819.0,1010.5,703.86
2018,9,25,11,45,951.0,89.5,1.05,30.05,823.5,991.16,691.76
2018,9,25,12,0,952.0,90.0,1.1,30.5,828.0,967.96,677.42
2018,9,25,12,15,950.0,90.5,1.2,30.7,823.5,938.36,660.62
2018,9,25,12,30,948.0,91.0,1.3,30.9,819.0,905.28,641.46
2018,9,25,12,45,943.5,91.5,1.4,31.05,807.0,866.86,618.77
2018,9,25,13,0,939.0,92.0,1.5,31.2,795.0,825.48,593.82
2018,9,25,13,15,934.0,91.0,1.6,31.2,775.0,779.46,565.72
2018,9,25,13,30,929.0,90.0,1.7,31.2,755.0,730.96,534.89
2018,9,25,13,45,921.0,89.0,1.75,31.15,727.5,678.31,498.37
2018,9,25,14,0,913.0,88.0,1.8,31.1,700.0,623.93,459.43
2018,9,25,14,15,902.5,86.0,1.9,30.9,665.5,565.81,416.94
2018,9,25,14,30,892.0,84.0,2.0,30.7,631.0,506.77,372.03
2018,9,25,14,45,877.0,82.0,2.05,30.5,591.0,445.2,323.33
2018,9,25,15,0,862.0,80.0,2.1,30.3,551.0,383.78,273.01
2018,9,25,15,15,841.5,77.5,2.1,30.3,505.5,317.74,217.77
2018,9,25,15,30,821.0,75.0,2.1,30.3,460.0,255.5,165.02
2018,9,25,15,45,793.0,72.0,2.25,29.45,411.0,193.34,114.61
2018,9,25,16,0,765.0,69.0,2.4,28.6,362.0,134.18,71.32
2018,9,25,16,15,724.5,64.5,2.4,27.65,310.5,76.56,40.86
2018,9,25,16,30,684.0,60.0,2.4,26.7,259.0,48.43,35.77
2018,9,25,16,45,622.5,54.0,2.45,25.75,208.0,40.82,29.33
2018,9,25,17,0,561.0,48.0,2.5,24.8,157.0,37.31,26.19
2018,9,25,17,15,460.0,39.5,2.45,23.75,111.0,31.48,20.85
2018,9,25,17,30,359.0,31.0,2.4,22.7,65.0,25.56,14.27
2018,9,25,17,45,206.5,18.5,2.35,21.6,35.5,15.52,0.0
2018,9,25,18,0,54.0,6.0,2.3,20.5,6.0,5.46,0.0
2018,9,25,18,15,27.0,3.0,2.3,19.95,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,26,5,45,23.5,3.0,1.35,13.5,2.5,0.0,0.0
2018,9,26,6,0,47.0,6.0,1.3,13.6,5.0,0.0,0.0
2018,9,26,6,15,189.0,18.5,1.35,14.35,32.5,103.85,0.0
2018,9,26,6,30,331.0,31.0,1.4,15.1,60.0,238.68,169.13
2018,9,26,6,45,426.0,40.0,1.4,15.85,103.5,321.86,256.54
2018,9,26,7,0,521.0,49.0,1.4,16.6,147.0,413.99,335.24
2018,9,26,7,15,457.0,66.5,1.35,17.3,171.5,417.8,340.3
2018,9,26,7,30,393.0,84.0,1.3,18.0,196.0,409.16,333.76
2018,9,26,7,45,315.5,115.0,1.2,18.75,216.0,389.3,316.32
2018,9,26,8,0,238.0,146.0,1.1,19.5,236.0,377.19,303.66
2018,9,26,8,15,284.0,160.0,1.05,20.4,281.5,438.85,349.88
2018,9,26,8,30,330.0,174.0,1.0,21.3,327.0,502.74,395.5
2018,9,26,8,45,490.5,153.5,0.9,22.15,406.0,647.88,499.51
2018,9,26,9,0,651.0,133.0,0.8,23.0,485.0,791.61,592.89
2018,9,26,9,15,695.5,130.5,0.7,23.85,531.5,843.58,620.19
2018,9,26,9,30,740.0,128.0,0.6,24.7,578.0,893.98,646.54
2018,9,26,9,45,699.5,152.0,0.5,25.6,596.0,891.19,638.45
2018,9,26,10,0,659.0,176.0,0.4,26.5,614.0,883.07,628.01
2018,9,26,10,15,759.0,145.5,0.4,27.25,669.5,948.06,665.33
2018,9,26,10,30,859.0,115.0,0.4,28.0,725.0,1004.01,695.12
2018,9,26,10,45,822.0,134.0,0.35,28.8,731.0,983.92,678.14
2018,9,26,11,0,785.0,153.0,0.3,29.6,737.0,959.51,660.05
2018,9,26,11,15,813.5,143.5,0.35,30.2,757.0,964.74,662.54
2018,9,26,11,30,842.0,134.0,0.4,30.8,777.0,965.56,662.1
2018,9,26,11,45,829.0,140.5,0.45,31.45,776.5,940.56,646.32
2018,9,26,12,0,816.0,147.0,0.5,32.1,776.0,912.48,629.08
2018,9,26,12,15,852.0,131.5,0.55,32.5,785.0,901.71,622.99
2018,9,26,12,30,888.0,116.0,0.6,32.9,794.0,878.66,609.24
2018,9,26,12,45,880.0,116.5,0.65,33.3,780.0,839.08,585.41
2018,9,26,13,0,872.0,117.0,0.7,33.7,766.0,797.01,559.95
2018,9,26,13,15,805.0,138.5,0.8,33.75,725.5,735.13,522.16
2018,9,26,13,30,738.0,160.0,0.9,33.8,685.0,671.75,480.65
2018,9,26,13,45,711.0,161.5,0.95,33.85,651.5,616.03,443.21
2018,9,26,14,0,684.0,163.0,1.0,33.9,618.0,560.96,404.99
2018,9,26,14,15,673.5,155.0,1.15,33.65,584.0,506.91,367.44
2018,9,26,14,30,663.0,147.0,1.3,33.4,550.0,452.7,328.03
2018,9,26,14,45,678.5,130.5,1.4,33.15,519.5,401.67,288.82
2018,9,26,15,0,694.0,114.0,1.5,32.9,489.0,348.04,245.82
2018,9,26,15,15,714.5,102.5,1.5,32.9,460.5,297.74,203.06
2018,9,26,15,30,735.0,91.0,1.5,32.9,432.0,244.32,157.18
2018,9,26,15,45,713.0,86.0,1.8,31.7,387.0,186.3,111.18
2018,9,26,16,0,691.0,81.0,2.1,30.5,342.0,130.64,71.13
2018,9,26,16,15,644.5,75.0,2.25,29.3,291.0,75.89,42.65
2018,9,26,16,30,598.0,69.0,2.4,28.1,240.0,51.17,37.85
2018,9,26,16,45,528.5,61.0,2.55,26.95,190.0,46.41,33.88
2018,9,26,17,0,459.0,53.0,2.7,25.8,140.0,41.52,29.58
2018,9,26,17,15,351.5,42.0,2.75,24.7,96.5,33.69,22.5
2018,9,26,17,30,244.0,31.0,2.8,23.6,53.0,24.33,12.71
2018,9,26,17,45,137.5,18.0,2.85,22.5,29.0,16.37,0.0
2018,9,26,18,0,31.0,5.0,2.9,21.4,5.0,0.0,0.0
2018,9,26,18,15,15.5,2.5,2.8,20.8,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,19.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.15,18.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,27,5,45,16.0,3.0,1.65,14.2,2.5,0.0,0.0
2018,9,27,6,0,32.0,6.0,1.6,14.3,5.0,0.0,0.0
2018,9,27,6,15,150.0,18.5,1.7,14.95,29.5,85.9,0.0
2018,9,27,6,30,268.0,31.0,1.8,15.6,54.0,205.36,141.71
2018,9,27,6,45,371.0,41.5,1.85,16.2,97.0,292.14,232.99
2018,9,27,7,0,474.0,52.0,1.9,16.8,140.0,388.34,315.81
2018,9,27,7,15,540.0,60.0,1.85,17.4,189.5,465.91,380.17
2018,9,27,7,30,606.0,68.0,1.8,18.0,239.0,547.99,444.81
2018,9,27,7,45,650.5,73.5,1.7,18.6,289.0,614.46,492.94
2018,9,27,8,0,695.0,79.0,1.6,19.2,339.0,682.33,539.77
2018,9,27,8,15,725.5,83.0,1.55,19.95,386.5,737.39,575.44
2018,9,27,8,30,756.0,87.0,1.5,20.7,434.0,787.25,606.2
2018,9,27,8,45,770.0,92.0,1.45,21.4,476.0,827.22,629.32
2018,9,27,9,0,784.0,97.0,1.4,22.1,518.0,864.77,650.26
2018,9,27,9,15,796.0,101.5,1.4,22.8,556.0,897.16,667.96
2018,9,27,9,30,808.0,106.0,1.4,23.5,594.0,926.57,683.5
2018,9,27,9,45,738.0,136.5,1.4,24.2,601.5,909.72,668.89
2018,9,27,10,0,668.0,167.0,1.4,24.9,609.0,881.17,647.41
2018,9,27,10,15,604.5,200.0,1.45,25.45,612.0,855.62,629.18
2018,9,27,10,30,541.0,233.0,1.5,26.0,615.0,820.46,603.04
2018,9,27,10,45,593.5,220.0,1.5,26.55,650.0,858.66,627.54
2018,9,27,11,0,646.0,207.0,1.5,27.1,685.0,888.58,645.21
2018,9,27,11,15,579.0,237.5,1.55,27.4,671.0,838.85,610.59
2018,9,27,11,30,512.0,268.0,1.6,27.7,657.0,794.46,579.4
2018,9,27,11,45,560.0,251.5,1.65,28.05,679.0,806.69,588.41
2018,9,27,12,0,608.0,235.0,1.7,28.4,701.0,819.25,596.88
2018,9,27,12,15,746.5,172.5,1.75,28.5,741.5,855.19,622.2
2018,9,27,12,30,885.0,110.0,1.8,28.6,782.0,868.17,630.76
2018,9,27,12,45,882.0,108.5,1.85,28.7,769.5,830.74,606.66
2018,9,27,13,0,879.0,107.0,1.9,28.8,757.0,790.52,580.96
2018,9,27,13,15,824.0,125.5,2.05,28.65,722.0,734.21,544.94
2018,9,27,13,30,769.0,144.0,2.2,28.5,687.0,674.18,503.34
2018,9,27,13,45,695.0,164.0,2.3,28.35,640.5,606.69,454.94
2018,9,27,14,0,621.0,184.0,2.4,28.2,594.0,542.29,407.68
2018,9,27,14,15,667.0,156.0,2.55,27.85,576.0,502.8,378.63
2018,9,27,14,30,713.0,128.0,2.7,27.5,558.0,457.12,343.1
2018,9,27,14,45,635.0,141.5,2.8,27.15,505.5,391.98,291.88
2018,9,27,15,0,557.0,155.0,2.9,26.8,453.0,332.02,244.11
2018,9,27,15,15,615.5,124.5,2.9,26.8,428.0,286.4,203.41
2018,9,27,15,30,674.0,94.0,2.9,26.8,403.0,231.14,153.86
2018,9,27,15,45,582.0,100.5,3.15,25.5,346.5,175.27,111.19
2018,9,27,16,0,490.0,107.0,3.4,24.2,290.0,129.28,80.42
2018,9,27,16,15,448.5,95.5,3.45,23.35,244.0,83.2,54.5
2018,9,27,16,30,407.0,84.0,3.5,22.5,198.0,61.42,47.62
2018,9,27,16,45,366.5,71.0,3.55,21.6,158.0,52.89,40.26
2018,9,27,17,0,326.0,58.0,3.6,20.7,118.0,44.01,32.35
2018,9,27,17,15,264.0,44.0,3.6,19.95,82.5,33.95,23.12
2018,9,27,17,30,202.0,30.0,3.6,19.2,47.0,23.53,11.67
2018,9,27,17,45,115.0,17.5,3.6,18.5,25.5,15.92,0.0
2018,9,27,18,0,28.0,5.0,3.6,17.8,4.0,0.0,0.0
2018,9,27,18,15,14.0,2.5,3.5,17.55,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,6,15,5.5,3.0,2.3,14.35,3.5,5.26,0.0
2018,9,28,6,30,11.0,6.0,2.4,14.7,7.0,12.0,2.89
2018,9,28,6,45,5.5,7.0,2.55,15.05,7.5,9.39,2.21
2018,9,28,7,0,0.0,8.0,2.7,15.4,8.0,7.02,0.28
2018,9,28,7,15,0.0,10.5,2.75,15.8,10.5,9.22,2.21
2018,9,28,7,30,0.0,13.0,2.8,16.2,13.0,11.42,4.12
2018,9,28,7,45,0.0,26.5,2.8,16.6,26.5,23.33,14.27
2018,9,28,8,0,0.0,40.0,2.8,17.0,40.0,35.27,24.34
2018,9,28,8,15,0.0,50.0,2.85,17.4,50.0,44.13,31.7
2018,9,28,8,30,0.0,60.0,2.9,17.8,60.0,53.01,38.98
2018,9,28,8,45,0.5,71.5,2.9,18.25,72.0,63.69,47.69
2018,9,28,9,0,1.0,83.0,2.9,18.7,84.0,74.41,56.33
2018,9,28,9,15,3.5,129.0,2.95,19.15,131.5,120.61,93.95
2018,9,28,9,30,6.0,175.0,3.0,19.6,179.0,168.55,132.22
2018,9,28,9,45,16.5,206.0,3.05,20.05,217.0,209.56,164.67
2018,9,28,10,0,27.0,237.0,3.1,20.5,255.0,266.98,209.41
2018,9,28,10,15,162.0,261.5,3.15,20.85,375.0,443.44,348.89
2018,9,28,10,30,297.0,286.0,3.2,21.2,495.0,620.16,481.39
2018,9,28,10,45,568.5,202.5,3.25,21.5,616.0,815.03,625.9
2018,9,28,11,0,840.0,119.0,3.3,21.8,737.0,973.15,732.74
2018,9,28,11,15,863.0,111.0,3.35,21.95,754.5,963.71,724.41
2018,9,28,11,30,886.0,103.0,3.4,22.1,772.0,960.6,721.95
2018,9,28,11,45,887.0,103.0,3.45,22.2,776.0,941.54,708.89
2018,9,28,12,0,888.0,103.0,3.5,22.3,780.0,918.91,693.6
2018,9,28,12,15,886.5,103.0,3.55,22.3,775.5,890.61,674.72
2018,9,28,12,30,885.0,103.0,3.6,22.3,771.0,859.06,653.58
2018,9,28,12,45,881.5,103.0,3.65,22.3,759.5,822.81,629.07
2018,9,28,13,0,878.0,103.0,3.7,22.3,748.0,783.76,602.44
2018,9,28,13,15,873.5,101.5,3.7,22.2,729.0,739.87,572.16
2018,9,28,13,30,869.0,100.0,3.7,22.1,710.0,693.68,538.51
2018,9,28,13,45,861.5,98.5,3.75,21.95,683.5,643.51,500.68
2018,9,28,14,0,854.0,97.0,3.8,21.8,657.0,591.75,460.55
2018,9,28,14,15,843.5,94.5,3.8,21.55,624.0,536.34,416.48
2018,9,28,14,30,833.0,92.0,3.8,21.3,591.0,479.13,369.62
2018,9,28,14,45,817.5,90.0,3.8,21.05,552.0,419.91,319.69
2018,9,28,15,0,802.0,88.0,3.8,20.8,513.0,361.07,268.6
2018,9,28,15,15,779.5,84.5,3.8,20.8,468.5,299.54,214.32
2018,9,28,15,30,757.0,81.0,3.8,20.8,424.0,239.87,161.57
2018,9,28,15,45,729.5,77.0,3.8,20.05,377.5,181.11,112.09
2018,9,28,16,0,702.0,73.0,3.8,19.3,331.0,121.45,67.27
2018,9,28,16,15,662.0,67.5,3.75,18.8,282.0,66.95,38.87
2018,9,28,16,30,622.0,62.0,3.7,18.3,233.0,46.1,35.03
2018,9,28,16,45,558.5,55.0,3.65,17.8,184.5,41.95,31.3
2018,9,28,17,0,495.0,48.0,3.6,17.3,136.0,37.72,27.3
2018,9,28,17,15,389.0,38.5,3.4,16.75,93.5,31.06,20.88
2018,9,28,17,30,283.0,29.0,3.2,16.2,51.0,24.27,11.34
2018,9,28,17,45,151.5,16.5,3.05,15.7,27.0,15.01,0.0
