Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,17,0,318.0,28.0,1.6,20.8,53.0,23.38,10.3
2018,10,18,17,15,166.5,15.0,1.7,20.05,27.5,13.64,0.0
2018,10,18,17,30,15.0,2.0,1.8,19.3,2.0,0.0,0.0
2018,10,18,17,45,7.5,1.0,1.9,18.6,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,19,6,15,58.5,6.0,0.55,12.9,7.0,0.0,0.0
2018,10,19,6,30,117.0,12.0,0.6,13.3,14.0,69.91,0.0
2018,10,19,6,45,262.0,23.0,0.7,13.7,47.0,199.51,81.86
2018,10,19,7,0,407.0,34.0,0.8,14.1,80.0,322.72,252.16
2018,10,19,7,15,496.0,41.5,0.9,14.75,125.0,408.47,329.39
2018,10,19,7,30,585.0,49.0,1.0,15.4,170.0,501.0,405.85
2018,10,19,7,45,641.5,54.0,1.1,16.05,218.0,566.64,457.04
2018,10,19,8,0,698.0,59.0,1.2,16.7,266.0,640.7,512.19
2018,10,19,8,15,736.0,63.0,1.2,17.5,313.0,699.98,552.93
2018,10,19,8,30,774.0,67.0,1.2,18.3,360.0,758.89,591.75
2018,10,19,8,45,800.5,69.0,1.2,19.15,403.0,804.39,619.68
2018,10,19,9,0,827.0,71.0,1.2,20.0,446.0,848.01,645.56
2018,10,19,9,15,844.5,73.5,1.25,20.75,484.0,881.87,665.19
2018,10,19,9,30,862.0,76.0,1.3,21.5,522.0,903.53,676.54
2018,10,19,9,45,874.5,78.0,1.3,22.3,554.5,925.92,687.56
2018,10,19,10,0,887.0,80.0,1.3,23.1,587.0,944.89,696.25
2018,10,19,10,15,896.5,81.0,1.3,23.8,612.5,956.18,700.29
2018,10,19,10,30,906.0,82.0,1.3,24.5,638.0,963.72,702.11
2018,10,19,10,45,912.5,82.5,1.3,25.25,656.5,963.98,699.32
2018,10,19,11,0,919.0,83.0,1.3,26.0,675.0,960.34,694.31
2018,10,19,11,15,924.0,83.5,1.25,26.45,686.5,951.39,686.19
2018,10,19,11,30,929.0,84.0,1.2,26.9,698.0,938.53,675.83
2018,10,19,11,45,930.5,84.0,1.15,27.35,701.0,918.13,660.9
2018,10,19,12,0,932.0,84.0,1.1,27.8,704.0,894.04,643.86
2018,10,19,12,15,928.0,84.5,1.05,28.05,697.5,862.39,622.66
2018,10,19,12,30,924.0,85.0,1.0,28.3,691.0,827.59,599.53
2018,10,19,12,45,916.5,85.5,0.95,28.5,676.5,787.18,572.87
2018,10,19,13,0,909.0,86.0,0.9,28.7,662.0,744.23,544.49
2018,10,19,13,15,902.5,85.0,0.85,28.8,641.0,698.08,512.88
2018,10,19,13,30,896.0,84.0,0.8,28.9,620.0,649.79,478.24
2018,10,19,13,45,886.0,82.5,0.75,28.95,592.0,597.1,439.78
2018,10,19,14,0,876.0,81.0,0.7,29.0,564.0,543.1,399.28
2018,10,19,14,15,861.5,79.0,0.7,28.9,529.0,485.68,355.68
2018,10,19,14,30,847.0,77.0,0.7,28.8,494.0,427.07,309.61
2018,10,19,14,45,827.0,74.5,0.7,28.7,454.0,366.09,260.28
2018,10,19,15,0,807.0,72.0,0.7,28.6,414.0,306.1,210.34
2018,10,19,15,15,777.5,68.5,0.7,28.6,369.0,244.27,158.72
2018,10,19,15,30,748.0,65.0,0.7,28.6,324.0,185.22,110.43
2018,10,19,15,45,705.5,60.5,0.85,27.6,276.5,126.96,67.89
2018,10,19,16,0,663.0,56.0,1.0,26.6,229.0,73.74,38.34
2018,10,19,16,15,597.5,50.0,1.15,25.55,181.5,38.39,27.14
2018,10,19,16,30,532.0,44.0,1.3,24.5,134.0,34.71,23.81
2018,10,19,16,45,421.5,35.5,1.4,23.4,92.0,28.7,18.12
2018,10,19,17,0,311.0,27.0,1.5,22.3,50.0,22.62,8.45
2018,10,19,17,15,167.0,15.0,1.6,21.6,26.0,13.64,0.0
2018,10,19,17,30,23.0,3.0,1.7,20.9,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.85,20.15,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.95,19.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,6,15,42.0,5.5,0.95,12.2,6.0,0.0,0.0
2018,10,20,6,30,84.0,11.0,1.0,12.6,12.0,52.29,0.0
2018,10,20,6,45,226.0,23.0,1.0,13.05,44.0,177.65,54.64
2018,10,20,7,0,368.0,35.0,1.0,13.5,76.0,299.73,234.01
2018,10,20,7,15,458.5,43.5,1.0,14.05,120.0,386.07,312.65
2018,10,20,7,30,549.0,52.0,1.0,14.6,164.0,479.3,390.0
2018,10,20,7,45,550.5,63.5,0.95,15.2,200.5,517.0,419.84
2018,10,20,8,0,552.0,75.0,0.9,15.8,237.0,552.94,446.38
2018,10,20,8,15,647.0,73.5,0.85,16.55,293.5,645.87,512.99
2018,10,20,8,30,742.0,72.0,0.8,17.3,350.0,737.13,574.34
2018,10,20,8,45,769.0,75.0,0.7,18.0,393.0,783.52,601.17
2018,10,20,9,0,796.0,78.0,0.6,18.7,436.0,828.1,626.12
2018,10,20,9,15,817.0,80.0,0.6,19.45,474.0,863.82,646.0
2018,10,20,9,30,838.0,82.0,0.6,20.2,512.0,896.84,663.81
2018,10,20,9,45,853.5,83.0,0.55,20.95,544.5,920.44,674.26
2018,10,20,10,0,869.0,84.0,0.5,21.7,577.0,931.18,676.5
2018,10,20,10,15,878.5,85.5,0.55,22.4,602.5,942.9,681.91
2018,10,20,10,30,888.0,87.0,0.6,23.1,628.0,950.94,685.07
2018,10,20,10,45,894.5,87.5,0.65,23.8,646.0,951.17,683.51
2018,10,20,11,0,901.0,88.0,0.7,24.5,664.0,947.57,679.82
2018,10,20,11,15,905.0,88.0,0.8,25.0,674.5,937.25,673.59
2018,10,20,11,30,909.0,88.0,0.9,25.5,685.0,923.14,665.07
2018,10,20,11,45,910.5,88.0,0.95,26.0,687.5,903.08,651.94
2018,10,20,12,0,912.0,88.0,1.0,26.5,690.0,879.42,636.62
2018,10,20,12,15,911.0,88.0,1.1,26.65,685.0,850.2,619.31
2018,10,20,12,30,910.0,88.0,1.2,26.8,680.0,817.71,599.66
2018,10,20,12,45,907.0,87.0,1.25,27.0,667.0,779.52,575.26
2018,10,20,13,0,904.0,86.0,1.3,27.2,654.0,738.54,548.75
2018,10,20,13,15,897.0,85.0,1.4,27.15,633.0,692.29,517.99
2018,10,20,13,30,890.0,84.0,1.5,27.1,612.0,643.98,483.94
2018,10,20,13,45,880.0,82.0,1.55,27.1,583.5,591.11,445.02
2018,10,20,14,0,870.0,80.0,1.6,27.1,555.0,536.97,403.83
2018,10,20,14,15,855.5,78.0,1.65,26.9,520.5,479.96,359.34
2018,10,20,14,30,841.0,76.0,1.7,26.7,486.0,421.77,312.31
2018,10,20,14,45,820.5,73.5,1.7,26.5,446.0,361.05,261.74
2018,10,20,15,0,800.0,71.0,1.7,26.3,406.0,301.4,210.77
2018,10,20,15,15,770.0,68.0,1.7,26.3,361.5,240.47,158.61
2018,10,20,15,30,740.0,65.0,1.7,26.3,317.0,182.37,110.15
2018,10,20,15,45,697.5,60.0,1.7,25.25,270.0,124.29,67.12
2018,10,20,16,0,655.0,55.0,1.7,24.2,223.0,71.26,37.56
2018,10,20,16,15,589.5,49.5,1.65,23.1,176.5,38.1,27.18
2018,10,20,16,30,524.0,44.0,1.6,22.0,130.0,34.87,24.17
2018,10,20,16,45,397.0,35.0,1.6,20.9,87.5,28.37,17.95
2018,10,20,17,0,270.0,26.0,1.6,19.8,45.0,21.81,6.45
2018,10,20,17,15,145.5,14.5,1.65,19.15,23.5,13.19,0.0
2018,10,20,17,30,21.0,3.0,1.7,18.5,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.75,17.8,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.6,11.5,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.6,12.0,2.0,1.82,0.0
2018,10,21,6,45,33.0,9.0,1.6,12.45,12.5,33.73,1.46
2018,10,21,7,0,66.0,16.0,1.6,12.9,23.0,79.06,58.94
2018,10,21,7,15,106.0,23.0,1.65,13.6,41.0,116.45,94.06
2018,10,21,7,30,146.0,30.0,1.7,14.3,59.0,157.28,130.6
2018,10,21,7,45,84.5,36.5,1.75,14.95,54.5,112.14,92.17
2018,10,21,8,0,23.0,43.0,1.8,15.6,50.0,57.14,43.95
2018,10,21,8,15,11.5,66.5,1.75,16.25,70.0,68.1,52.73
2018,10,21,8,30,0.0,90.0,1.7,16.9,90.0,82.25,63.9
2018,10,21,8,45,0.5,113.0,1.65,17.5,113.0,105.81,83.16
2018,10,21,9,0,1.0,136.0,1.6,18.1,136.0,129.47,102.17
2018,10,21,9,15,3.0,150.5,1.55,18.75,152.0,145.23,114.49
2018,10,21,9,30,5.0,165.0,1.5,19.4,168.0,161.04,126.69
2018,10,21,9,45,33.0,199.0,1.4,20.0,217.5,237.81,188.01
2018,10,21,10,0,61.0,233.0,1.3,20.6,267.0,302.12,237.56
2018,10,21,10,15,172.0,245.0,1.25,21.15,347.5,435.32,340.31
2018,10,21,10,30,283.0,257.0,1.2,21.7,428.0,568.17,437.17
2018,10,21,10,45,524.0,195.5,1.15,22.25,524.0,735.31,557.12
2018,10,21,11,0,765.0,134.0,1.1,22.8,620.0,887.94,656.29
2018,10,21,11,15,835.0,113.5,1.15,23.25,651.5,909.95,667.8
2018,10,21,11,30,905.0,93.0,1.2,23.7,683.0,923.25,675.43
2018,10,21,11,45,906.0,92.5,1.25,24.15,685.0,902.18,661.03
2018,10,21,12,0,907.0,92.0,1.3,24.6,687.0,877.56,644.8
2018,10,21,12,15,903.0,93.0,1.4,24.75,681.0,847.07,626.07
2018,10,21,12,30,899.0,94.0,1.5,24.9,675.0,813.51,605.1
2018,10,21,12,45,891.5,94.5,1.6,25.05,660.5,773.89,579.76
2018,10,21,13,0,884.0,95.0,1.7,25.2,646.0,731.82,552.37
2018,10,21,13,15,876.5,93.5,1.9,25.15,624.5,688.99,523.26
2018,10,21,13,30,869.0,92.0,2.1,25.1,603.0,639.91,488.29
2018,10,21,13,45,857.0,90.5,2.25,25.1,574.5,586.57,448.53
2018,10,21,14,0,845.0,89.0,2.4,25.1,546.0,532.22,406.56
2018,10,21,14,15,829.5,86.0,2.55,24.8,511.0,474.04,360.63
2018,10,21,14,30,814.0,83.0,2.7,24.5,476.0,415.84,312.91
2018,10,21,14,45,792.5,80.5,2.8,24.2,436.5,356.3,262.53
2018,10,21,15,0,771.0,78.0,2.9,23.9,397.0,297.99,211.94
2018,10,21,15,15,739.0,74.0,2.9,23.9,352.5,237.44,159.42
2018,10,21,15,30,707.0,70.0,2.9,23.9,308.0,177.22,108.8
2018,10,21,15,45,662.0,65.0,3.0,22.7,261.5,120.63,66.61
2018,10,21,16,0,617.0,60.0,3.1,21.5,215.0,69.38,37.92
2018,10,21,16,15,546.0,53.0,3.05,20.55,168.5,41.07,30.02
2018,10,21,16,30,475.0,46.0,3.0,19.6,122.0,36.7,25.93
2018,10,21,16,45,356.5,36.0,2.95,18.7,82.0,29.42,18.83
2018,10,21,17,0,238.0,26.0,2.9,17.8,42.0,21.99,4.39
2018,10,21,17,15,125.0,14.0,2.8,17.2,22.0,12.73,0.0
2018,10,21,17,30,12.0,2.0,2.7,16.6,2.0,0.0,0.0
2018,10,21,17,45,6.0,1.0,2.65,16.0,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,22,6,15,2.5,1.0,1.9,11.05,1.0,0.0,0.0
2018,10,22,6,30,5.0,2.0,2.0,11.6,2.0,4.33,0.0
2018,10,22,6,45,34.5,7.0,2.1,12.1,10.5,37.45,0.0
2018,10,22,7,0,64.0,12.0,2.2,12.6,19.0,69.09,50.54
2018,10,22,7,15,104.0,18.0,2.25,13.2,35.5,105.64,85.15
2018,10,22,7,30,144.0,24.0,2.3,13.8,52.0,145.37,121.01
2018,10,22,7,45,83.5,28.0,2.35,14.35,45.5,99.5,81.8
2018,10,22,8,0,23.0,32.0,2.4,14.9,39.0,46.42,34.97
2018,10,22,8,15,11.5,46.5,2.35,15.5,50.0,52.0,39.27
2018,10,22,8,30,0.0,61.0,2.3,16.1,61.0,53.89,40.23
2018,10,22,8,45,0.0,90.5,2.25,16.65,90.5,81.83,63.52
2018,10,22,9,0,0.0,120.0,2.2,17.2,120.0,111.53,87.85
2018,10,22,9,15,0.5,131.5,2.2,17.7,132.0,122.83,96.72
2018,10,22,9,30,1.0,143.0,2.2,18.2,144.0,134.16,105.56
2018,10,22,9,45,17.5,173.5,2.2,18.75,183.5,180.41,143.18
2018,10,22,10,0,34.0,204.0,2.2,19.3,223.0,242.47,192.47
2018,10,22,10,15,136.5,228.0,2.25,19.7,309.5,381.63,303.52
2018,10,22,10,30,239.0,252.0,2.3,20.1,396.0,520.75,409.49
2018,10,22,10,45,545.0,178.0,2.3,20.55,518.0,733.56,570.17
2018,10,22,11,0,851.0,104.0,2.3,21.0,640.0,925.48,700.32
2018,10,22,11,15,887.0,94.5,2.4,21.3,661.0,924.38,697.28
2018,10,22,11,30,923.0,85.0,2.5,21.6,682.0,927.89,699.45
2018,10,22,11,45,924.0,84.5,2.6,21.85,684.0,906.53,684.95
2018,10,22,12,0,925.0,84.0,2.7,22.1,686.0,881.55,668.22
2018,10,22,12,15,924.0,83.5,2.75,22.2,680.5,851.44,647.96
2018,10,22,12,30,923.0,83.0,2.8,22.3,675.0,818.05,625.38
2018,10,22,12,45,919.0,82.5,2.9,22.45,661.5,779.28,599.09
2018,10,22,13,0,915.0,82.0,3.0,22.6,648.0,737.75,570.59
2018,10,22,13,15,907.0,80.5,3.1,22.5,626.0,689.96,536.34
2018,10,22,13,30,899.0,79.0,3.2,22.4,604.0,640.2,498.91
2018,10,22,13,45,887.5,78.0,3.25,22.3,575.5,587.24,457.75
2018,10,22,14,0,876.0,77.0,3.3,22.2,547.0,533.11,414.43
2018,10,22,14,15,861.0,75.0,3.35,21.9,512.0,475.49,367.33
2018,10,22,14,30,846.0,73.0,3.4,21.6,477.0,417.19,318.11
2018,10,22,14,45,825.0,70.5,3.5,21.3,437.0,356.24,265.44
2018,10,22,15,0,804.0,68.0,3.6,21.0,397.0,296.41,212.48
2018,10,22,15,15,774.0,65.0,3.6,21.0,353.0,235.49,158.52
2018,10,22,15,30,744.0,62.0,3.6,21.0,309.0,177.39,108.71
2018,10,22,15,45,699.5,57.5,3.55,19.95,262.0,119.61,65.19
2018,10,22,16,0,655.0,53.0,3.5,18.9,215.0,67.1,36.19
2018,10,22,16,15,585.5,47.5,3.35,18.15,168.5,36.73,26.52
2018,10,22,16,30,516.0,42.0,3.2,17.4,122.0,33.43,23.31
2018,10,22,16,45,388.5,33.0,3.05,16.7,81.0,26.89,16.71
2018,10,22,17,0,261.0,24.0,2.9,16.0,40.0,20.26,0.84
2018,10,22,17,15,130.5,12.0,2.8,15.45,20.0,10.91,0.0
2018,10,22,17,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,23,6,15,38.0,4.5,1.8,11.7,5.0,0.0,0.0
2018,10,23,6,30,76.0,9.0,1.8,12.1,10.0,46.25,0.0
2018,10,23,6,45,194.5,20.0,1.8,12.55,36.0,152.56,0.0
2018,10,23,7,0,313.0,31.0,1.8,13.0,62.0,261.58,200.15
2018,10,23,7,15,233.5,41.0,1.9,13.45,71.5,231.69,189.11
2018,10,23,7,30,154.0,51.0,2.0,13.9,81.0,181.61,150.41
2018,10,23,7,45,95.0,70.5,2.1,14.35,90.5,155.89,128.97
2018,10,23,8,0,36.0,90.0,2.2,14.8,100.0,124.01,100.83
2018,10,23,8,15,70.0,111.5,2.2,15.05,135.5,176.45,145.79
2018,10,23,8,30,104.0,133.0,2.2,15.3,171.0,245.43,203.12
2018,10,23,8,45,166.5,154.5,2.25,15.55,223.5,326.07,269.41
2018,10,23,9,0,229.0,176.0,2.3,15.8,276.0,426.02,348.72
2018,10,23,9,15,229.0,188.5,2.35,16.0,296.0,442.76,360.22
2018,10,23,9,30,229.0,201.0,2.4,16.2,316.0,458.5,371.27
2018,10,23,9,45,140.0,214.5,2.45,16.35,286.0,373.88,302.01
2018,10,23,10,0,51.0,228.0,2.5,16.5,256.0,287.45,230.49
2018,10,23,10,15,103.5,245.0,2.55,16.65,305.5,353.88,284.47
2018,10,23,10,30,156.0,262.0,2.6,16.8,355.0,437.16,349.58
2018,10,23,10,45,231.0,266.0,2.7,16.95,408.5,507.12,404.26
2018,10,23,11,0,306.0,270.0,2.8,17.1,462.0,592.07,468.8
2018,10,23,11,15,314.0,267.5,2.8,17.2,467.0,588.34,465.13
2018,10,23,11,30,322.0,265.0,2.8,17.3,472.0,583.15,460.97
2018,10,23,11,45,317.0,266.0,2.85,17.4,470.5,569.03,449.99
2018,10,23,12,0,312.0,267.0,2.9,17.5,469.0,553.83,438.24
2018,10,23,12,15,481.5,219.0,2.85,17.75,527.0,640.5,505.78
2018,10,23,12,30,651.0,171.0,2.8,18.0,585.0,707.79,556.64
2018,10,23,12,45,705.5,149.5,2.75,18.25,590.0,698.17,548.82
2018,10,23,13,0,760.0,128.0,2.7,18.5,595.0,681.9,536.35
2018,10,23,13,15,690.5,138.0,2.6,18.85,551.5,610.26,480.67
2018,10,23,13,30,621.0,148.0,2.5,19.2,508.0,542.08,427.26
2018,10,23,13,45,469.0,171.5,2.4,19.5,436.0,440.7,347.59
2018,10,23,14,0,317.0,195.0,2.3,19.8,364.0,350.72,276.17
2018,10,23,14,15,535.0,141.5,2.25,19.85,404.0,384.99,300.76
2018,10,23,14,30,753.0,88.0,2.2,19.9,444.0,392.82,300.76
2018,10,23,14,45,776.0,77.0,2.2,20.0,416.5,344.02,256.59
2018,10,23,15,0,799.0,66.0,2.2,20.1,389.0,291.48,208.27
2018,10,23,15,15,768.5,63.0,2.2,20.1,345.0,230.9,154.85
2018,10,23,15,30,738.0,60.0,2.2,20.1,301.0,173.2,105.6
2018,10,23,15,45,693.5,56.0,2.2,19.65,255.0,116.4,62.95
2018,10,23,16,0,649.0,52.0,2.2,19.2,209.0,64.87,34.99
2018,10,23,16,15,577.5,46.0,2.1,18.3,162.5,35.59,25.49
2018,10,23,16,30,506.0,40.0,2.0,17.4,116.0,31.81,21.86
2018,10,23,16,45,376.5,31.5,1.95,16.55,76.5,25.65,15.5
2018,10,23,17,0,247.0,23.0,1.9,15.7,37.0,19.46,0.0
2018,10,23,17,15,123.5,11.5,2.0,15.25,18.5,10.46,0.0
2018,10,23,17,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,6,15,34.0,4.0,1.05,11.85,4.0,0.0,0.0
2018,10,24,6,30,68.0,8.0,1.0,12.1,8.0,41.28,0.0
2018,10,24,6,45,222.0,19.0,1.0,12.4,37.0,165.12,0.0
2018,10,24,7,0,376.0,30.0,1.0,12.7,66.0,297.79,223.82
2018,10,24,7,15,471.0,36.5,1.1,13.4,108.0,383.35,309.51
2018,10,24,7,30,566.0,43.0,1.2,14.1,150.0,470.31,383.82
2018,10,24,7,45,624.0,48.0,1.25,14.8,196.0,541.78,440.74
2018,10,24,8,0,682.0,53.0,1.3,15.5,242.0,615.41,496.45
2018,10,24,8,15,718.0,56.0,1.3,16.15,286.0,670.47,535.59
2018,10,24,8,30,754.0,59.0,1.3,16.8,330.0,725.11,572.85
2018,10,24,8,45,779.0,62.0,1.25,17.45,371.5,769.51,600.89
2018,10,24,9,0,804.0,65.0,1.2,18.1,413.0,812.08,626.74
2018,10,24,9,15,822.0,67.0,1.2,18.75,449.5,835.88,639.65
2018,10,24,9,30,840.0,69.0,1.2,19.4,486.0,865.77,656.7
2018,10,24,9,45,852.5,70.0,1.25,20.05,516.5,886.33,667.91
2018,10,24,10,0,865.0,71.0,1.3,20.7,547.0,903.62,677.02
2018,10,24,10,15,873.5,72.0,1.35,21.2,571.0,913.72,681.83
2018,10,24,10,30,882.0,73.0,1.4,21.7,595.0,920.2,684.45
2018,10,24,10,45,887.0,74.0,1.5,22.25,612.0,919.7,683.19
2018,10,24,11,0,892.0,75.0,1.6,22.8,629.0,915.46,679.64
2018,10,24,11,15,894.5,75.5,1.7,23.15,638.5,904.57,672.33
2018,10,24,11,30,897.0,76.0,1.8,23.5,648.0,889.99,662.7
2018,10,24,11,45,896.0,76.5,1.9,23.85,649.5,868.75,648.66
2018,10,24,12,0,895.0,77.0,2.0,24.2,651.0,844.08,632.35
2018,10,24,12,15,893.5,76.5,2.1,24.35,645.5,814.57,613.17
2018,10,24,12,30,892.0,76.0,2.2,24.5,640.0,781.92,591.71
2018,10,24,12,45,888.0,75.0,2.25,24.65,626.5,743.89,565.98
2018,10,24,13,0,884.0,74.0,2.3,24.8,613.0,703.23,538.2
2018,10,24,13,15,876.0,74.0,2.35,24.75,592.5,658.59,506.23
2018,10,24,13,30,868.0,74.0,2.4,24.7,572.0,612.03,471.31
2018,10,24,13,45,770.0,98.0,2.4,24.6,524.0,539.84,415.85
2018,10,24,14,0,672.0,122.0,2.4,24.5,476.0,471.22,362.34
2018,10,24,14,15,490.5,143.0,2.4,24.25,392.5,365.14,280.52
2018,10,24,14,30,309.0,164.0,2.4,24.0,309.0,276.63,211.92
2018,10,24,14,45,366.5,145.5,2.35,23.75,303.0,261.48,197.22
2018,10,24,15,0,424.0,127.0,2.3,23.5,297.0,235.47,172.39
2018,10,24,15,15,568.5,92.5,2.3,23.5,292.5,209.84,143.52
2018,10,24,15,30,713.0,58.0,2.3,23.5,288.0,166.05,99.52
2018,10,24,15,45,668.5,54.0,2.3,22.8,243.0,110.97,58.91
2018,10,24,16,0,624.0,50.0,2.3,22.1,198.0,61.15,32.58
2018,10,24,16,15,554.0,44.0,2.25,21.35,153.5,33.98,23.72
2018,10,24,16,30,484.0,38.0,2.2,20.6,109.0,30.14,20.06
2018,10,24,16,45,358.5,29.5,2.15,19.85,71.0,23.95,13.6
2018,10,24,17,0,233.0,21.0,2.1,19.1,33.0,17.67,0.0
2018,10,24,17,15,116.5,10.5,2.15,18.55,16.5,9.55,0.0
2018,10,24,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,25,6,15,28.5,3.5,1.15,12.7,3.5,0.0,0.0
2018,10,25,6,30,57.0,7.0,1.1,13.1,7.0,34.82,0.0
2018,10,25,6,45,156.0,18.5,1.1,13.45,30.5,126.88,0.0
2018,10,25,7,0,255.0,30.0,1.1,13.8,54.0,225.3,165.89
2018,10,25,7,15,228.0,41.0,1.15,14.45,71.5,228.69,184.47
2018,10,25,7,30,201.0,52.0,1.2,15.1,89.0,232.14,190.68
2018,10,25,7,45,243.5,61.0,1.25,15.7,118.5,280.62,232.62
2018,10,25,8,0,286.0,70.0,1.3,16.3,148.0,331.99,275.28
2018,10,25,8,15,153.0,99.0,1.3,17.1,141.5,255.17,209.87
2018,10,25,8,30,20.0,128.0,1.3,17.9,135.0,142.94,114.14
2018,10,25,8,45,35.0,150.5,1.3,18.7,164.5,193.33,155.31
2018,10,25,9,0,50.0,173.0,1.3,19.5,194.0,231.95,185.66
2018,10,25,9,15,61.0,190.0,1.3,20.3,218.0,260.04,206.98
2018,10,25,9,30,72.0,207.0,1.3,21.1,242.0,288.23,228.01
2018,10,25,9,45,133.5,224.0,1.25,21.9,294.5,380.22,298.62
2018,10,25,10,0,195.0,241.0,1.2,22.7,347.0,455.46,353.98
2018,10,25,10,15,468.0,181.0,1.2,23.35,451.5,671.52,513.81
2018,10,25,10,30,741.0,121.0,1.2,24.0,556.0,860.07,639.31
2018,10,25,10,45,824.0,97.5,1.2,24.65,595.0,897.32,659.02
2018,10,25,11,0,907.0,74.0,1.2,25.3,634.0,925.89,674.73
2018,10,25,11,15,910.0,75.0,1.15,25.7,644.0,915.84,665.61
2018,10,25,11,30,913.0,76.0,1.1,26.1,654.0,902.02,654.74
2018,10,25,11,45,915.0,76.0,1.1,26.5,657.0,882.42,641.13
2018,10,25,12,0,917.0,76.0,1.1,26.9,660.0,859.2,625.37
2018,10,25,12,15,914.0,76.5,1.15,27.1,654.0,828.99,606.31
2018,10,25,12,30,911.0,77.0,1.2,27.3,648.0,795.65,585.13
2018,10,25,12,45,904.5,77.0,1.2,27.55,634.0,756.19,559.05
2018,10,25,13,0,898.0,77.0,1.2,27.8,620.0,714.23,531.14
2018,10,25,13,15,891.5,76.5,1.3,27.85,600.0,669.41,500.72
2018,10,25,13,30,885.0,76.0,1.4,27.9,580.0,622.52,467.26
2018,10,25,13,45,874.0,74.5,1.5,27.9,552.0,570.22,428.82
2018,10,25,14,0,863.0,73.0,1.6,27.9,524.0,516.77,388.09
2018,10,25,14,15,847.5,71.5,1.7,27.7,490.0,460.4,343.92
2018,10,25,14,30,832.0,70.0,1.8,27.5,456.0,403.45,297.61
2018,10,25,14,45,810.5,67.5,1.9,27.35,416.5,343.46,247.46
2018,10,25,15,0,789.0,65.0,2.0,27.2,377.0,284.66,197.05
2018,10,25,15,15,757.5,62.0,2.0,27.2,333.5,224.7,145.74
2018,10,25,15,30,726.0,59.0,2.0,27.2,290.0,167.75,98.7
2018,10,25,15,45,679.5,54.5,2.05,25.95,244.0,111.33,58.15
2018,10,25,16,0,633.0,50.0,2.1,24.7,198.0,60.43,31.99
2018,10,25,16,15,560.0,44.0,2.1,23.6,152.5,34.13,23.57
2018,10,25,16,30,487.0,38.0,2.1,22.5,107.0,30.31,19.95
2018,10,25,16,45,357.0,29.0,2.15,21.4,69.0,23.65,12.95
2018,10,25,17,0,227.0,20.0,2.2,20.3,31.0,16.87,0.0
2018,10,25,17,15,113.5,10.0,2.25,19.7,15.5,9.1,0.0
2018,10,25,17,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,26,6,15,29.5,3.0,0.85,13.3,3.0,0.0,0.0
2018,10,26,6,30,59.0,6.0,0.8,13.6,6.0,5.46,0.0
2018,10,26,6,45,215.0,17.0,0.75,13.95,33.5,132.56,0.0
2018,10,26,7,0,371.0,28.0,0.7,14.3,61.0,291.91,209.39
2018,10,26,7,15,457.0,34.5,0.7,14.85,100.5,370.7,295.11
2018,10,26,7,30,543.0,41.0,0.7,15.4,140.0,450.46,363.33
2018,10,26,7,45,436.0,63.5,0.7,16.0,157.5,429.04,348.02
2018,10,26,8,0,329.0,86.0,0.7,16.6,175.0,386.95,315.1
2018,10,26,8,15,316.5,107.5,0.65,17.35,205.5,414.14,335.31
2018,10,26,8,30,304.0,129.0,0.6,18.1,236.0,421.92,339.47
2018,10,26,8,45,339.0,141.0,0.55,18.8,274.0,472.02,375.99
2018,10,26,9,0,374.0,153.0,0.5,19.5,312.0,540.66,423.89
2018,10,26,9,15,463.0,147.5,0.45,20.2,362.0,618.55,478.14
2018,10,26,9,30,552.0,142.0,0.4,20.9,412.0,697.33,529.92
2018,10,26,9,45,548.5,153.5,0.35,21.55,436.0,712.09,535.77
2018,10,26,10,0,545.0,165.0,0.3,22.2,460.0,724.16,540.64
2018,10,26,10,15,611.0,152.5,0.3,22.75,497.5,777.97,574.23
2018,10,26,10,30,677.0,140.0,0.3,23.3,535.0,821.8,600.0
2018,10,26,10,45,697.0,138.0,0.25,23.9,555.0,831.58,602.67
2018,10,26,11,0,717.0,136.0,0.2,24.5,575.0,837.99,603.8
2018,10,26,11,15,745.5,128.5,0.2,24.9,591.5,842.02,604.9
2018,10,26,11,30,774.0,121.0,0.2,25.3,608.0,837.75,600.91
2018,10,26,11,45,780.0,119.5,0.2,25.75,611.5,821.85,589.68
2018,10,26,12,0,786.0,118.0,0.2,26.2,615.0,802.58,576.61
2018,10,26,12,15,725.0,138.0,0.3,26.5,593.0,753.2,546.1
2018,10,26,12,30,664.0,158.0,0.4,26.8,571.0,700.05,511.88
2018,10,26,12,45,668.5,152.0,0.45,27.1,560.5,668.99,491.55
2018,10,26,13,0,673.0,146.0,0.5,27.4,550.0,635.41,468.76
2018,10,26,13,15,757.5,114.5,0.55,27.6,554.5,623.66,461.55
2018,10,26,13,30,842.0,83.0,0.6,27.8,559.0,601.96,446.37
2018,10,26,13,45,794.5,91.0,0.65,27.95,522.5,543.07,403.32
2018,10,26,14,0,747.0,99.0,0.7,28.1,486.0,483.81,359.2
2018,10,26,14,15,711.5,98.0,0.75,28.0,447.0,423.3,313.3
2018,10,26,14,30,676.0,97.0,0.8,27.9,408.0,365.46,267.88
2018,10,26,14,45,699.0,85.0,0.85,27.85,381.5,319.62,229.03
2018,10,26,15,0,722.0,73.0,0.9,27.8,355.0,272.24,187.4
2018,10,26,15,15,666.5,72.0,0.9,27.8,309.0,210.63,136.84
2018,10,26,15,30,611.0,71.0,0.9,27.8,263.0,156.88,94.27
2018,10,26,15,45,565.5,64.0,0.95,26.8,219.5,105.13,57.44
2018,10,26,16,0,520.0,57.0,1.0,25.8,176.0,58.86,33.09
2018,10,26,16,15,434.5,50.0,1.05,24.85,133.5,39.03,27.56
2018,10,26,16,30,349.0,43.0,1.1,23.9,91.0,34.67,23.41
2018,10,26,16,45,228.0,30.0,1.15,22.95,56.5,23.49,12.36
2018,10,26,17,0,107.0,17.0,1.2,22.0,22.0,13.43,0.0
2018,10,26,17,15,53.5,8.5,1.3,21.45,11.0,7.73,0.0
2018,10,26,17,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.45,20.4,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.6,18.85,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,6,15,15.0,2.5,1.5,14.15,2.5,0.0,0.0
2018,10,27,6,30,30.0,5.0,1.5,14.5,5.0,0.0,0.0
2018,10,27,6,45,99.0,18.5,1.5,14.8,25.5,70.61,0.0
2018,10,27,7,0,168.0,32.0,1.5,15.1,46.0,176.19,122.21
2018,10,27,7,15,231.5,44.5,1.55,15.6,78.0,237.2,189.92
2018,10,27,7,30,295.0,57.0,1.6,16.1,110.0,304.07,248.87
2018,10,27,7,45,328.5,71.5,1.6,16.65,146.0,357.13,293.84
2018,10,27,8,0,362.0,86.0,1.6,17.2,182.0,411.71,338.16
2018,10,27,8,15,365.0,101.5,1.55,17.85,213.5,444.45,362.94
2018,10,27,8,30,368.0,117.0,1.5,18.5,245.0,475.83,385.63
2018,10,27,8,45,355.0,136.5,1.4,19.15,272.5,497.09,399.12
2018,10,27,9,0,342.0,156.0,1.3,19.8,300.0,498.26,397.44
2018,10,27,9,15,371.5,166.0,1.3,20.4,335.0,540.52,427.62
2018,10,27,9,30,401.0,176.0,1.3,21.0,370.0,600.79,469.38
2018,10,27,9,45,445.0,177.5,1.3,21.6,406.0,645.06,499.42
2018,10,27,10,0,489.0,179.0,1.3,22.2,442.0,688.08,528.08
2018,10,27,10,15,512.5,181.5,1.35,22.75,468.0,711.5,542.82
2018,10,27,10,30,536.0,184.0,1.4,23.3,494.0,732.63,556.05
2018,10,27,10,45,567.5,179.0,1.45,23.9,516.0,749.82,566.77
2018,10,27,11,0,599.0,174.0,1.5,24.5,538.0,771.46,580.2
2018,10,27,11,15,584.0,182.5,1.5,24.85,542.0,755.63,567.47
2018,10,27,11,30,569.0,191.0,1.5,25.2,546.0,731.69,549.71
2018,10,27,11,45,543.5,201.5,1.55,25.6,541.5,705.45,530.41
2018,10,27,12,0,518.0,212.0,1.6,26.0,537.0,677.79,510.05
2018,10,27,12,15,626.0,173.0,1.7,26.15,562.5,709.54,534.54
2018,10,27,12,30,734.0,134.0,1.8,26.3,588.0,726.76,548.11
2018,10,27,12,45,670.5,151.0,1.85,26.4,558.5,667.98,505.57
2018,10,27,13,0,607.0,168.0,1.9,26.5,529.0,610.52,463.82
2018,10,27,13,15,595.5,164.0,2.0,26.45,508.0,568.78,433.96
2018,10,27,13,30,584.0,160.0,2.1,26.4,487.0,526.32,402.66
2018,10,27,13,45,544.5,161.5,2.2,26.35,454.5,469.17,359.59
2018,10,27,14,0,505.0,163.0,2.3,26.3,422.0,418.89,320.68
2018,10,27,14,15,485.5,155.0,2.4,26.05,390.5,371.46,283.33
2018,10,27,14,30,466.0,147.0,2.5,25.8,359.0,325.31,245.98
2018,10,27,14,45,508.5,125.0,2.55,25.55,337.5,288.81,214.02
2018,10,27,15,0,551.0,103.0,2.6,25.3,316.0,249.63,178.46
2018,10,27,15,15,531.5,93.0,2.6,25.3,278.5,199.51,135.51
2018,10,27,15,30,512.0,83.0,2.6,25.3,241.0,151.42,95.6
2018,10,27,15,45,521.5,69.5,2.6,24.3,208.0,105.09,60.07
2018,10,27,16,0,531.0,56.0,2.6,23.3,175.0,57.58,32.68
2018,10,27,16,15,413.0,49.0,2.55,22.5,128.5,38.27,27.15
2018,10,27,16,30,295.0,42.0,2.5,21.7,82.0,32.48,21.7
2018,10,27,16,45,210.0,29.5,2.45,20.9,52.0,23.11,11.72
2018,10,27,17,0,125.0,17.0,2.4,20.1,22.0,15.46,0.0
2018,10,27,17,15,62.5,8.5,2.45,19.55,11.0,7.73,0.0
2018,10,27,17,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,6,15,24.5,3.0,2.05,14.2,2.5,0.0,0.0
2018,10,28,6,30,49.0,6.0,2.1,14.6,5.0,0.0,0.0
2018,10,28,6,45,198.0,16.5,2.15,14.95,30.5,122.31,0.0
2018,10,28,7,0,347.0,27.0,2.2,15.3,56.0,273.05,184.71
2018,10,28,7,15,450.0,34.0,2.3,15.85,97.0,364.55,291.58
2018,10,28,7,30,553.0,41.0,2.4,16.4,138.0,455.27,371.34
2018,10,28,7,45,614.0,46.0,2.45,16.95,183.0,527.87,431.0
2018,10,28,8,0,675.0,51.0,2.5,17.5,228.0,602.78,489.56
2018,10,28,8,15,683.5,58.5,2.6,18.05,266.0,641.25,518.34
2018,10,28,8,30,692.0,66.0,2.7,18.6,304.0,677.69,544.55
2018,10,28,8,45,665.5,77.5,2.75,19.1,329.5,692.54,553.76
2018,10,28,9,0,639.0,89.0,2.8,19.6,355.0,698.41,556.11
2018,10,28,9,15,677.0,92.5,2.8,20.05,397.0,747.24,589.68
2018,10,28,9,30,715.0,96.0,2.8,20.5,439.0,794.5,621.08
2018,10,28,9,45,775.0,87.5,2.85,20.95,481.5,839.9,650.92
2018,10,28,10,0,835.0,79.0,2.9,21.4,524.0,887.95,682.18
2018,10,28,10,15,843.0,80.5,2.95,21.7,547.5,888.59,680.68
2018,10,28,10,30,851.0,82.0,3.0,22.0,571.0,894.94,683.69
2018,10,28,10,45,856.0,83.0,3.05,22.25,587.5,894.34,682.12
2018,10,28,11,0,861.0,84.0,3.1,22.5,604.0,890.14,678.28
2018,10,28,11,15,864.0,85.0,3.15,22.65,613.5,880.51,671.13
2018,10,28,11,30,867.0,86.0,3.2,22.8,623.0,867.31,661.68
2018,10,28,11,45,859.5,88.5,3.25,22.9,622.5,843.33,644.98
2018,10,28,12,0,852.0,91.0,3.3,23.0,622.0,816.32,626.27
2018,10,28,12,15,724.0,129.0,3.35,23.0,577.5,739.27,572.12
2018,10,28,12,30,596.0,167.0,3.4,23.0,533.0,654.44,509.46
2018,10,28,12,45,531.0,187.0,3.5,23.0,507.5,596.46,465.99
2018,10,28,13,0,466.0,207.0,3.6,23.0,482.0,546.74,427.75
2018,10,28,13,15,491.0,190.0,3.6,22.8,471.0,521.48,409.14
2018,10,28,13,30,516.0,173.0,3.6,22.6,460.0,492.88,387.29
2018,10,28,13,45,396.5,188.5,3.65,22.4,402.5,412.73,324.39
2018,10,28,14,0,277.0,204.0,3.7,22.2,345.0,336.83,264.49
2018,10,28,14,15,251.5,191.0,3.65,21.85,312.5,294.67,230.87
2018,10,28,14,30,226.0,178.0,3.6,21.5,280.0,255.07,198.78
