Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,4,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,7,15,91.0,9.0,2.15,6.2,12.5,58.42,0.0
2018,12,8,7,30,182.0,18.0,2.2,6.7,25.0,123.74,0.0
2018,12,8,7,45,312.0,27.5,2.25,7.15,58.0,267.85,186.48
2018,12,8,8,0,442.0,37.0,2.3,7.6,91.0,379.06,311.08
2018,12,8,8,15,516.0,43.5,2.35,8.1,130.0,453.05,379.22
2018,12,8,8,30,590.0,50.0,2.4,8.6,169.0,530.01,444.45
2018,12,8,8,45,638.0,54.0,2.4,9.1,207.0,586.12,490.3
2018,12,8,9,0,686.0,58.0,2.4,9.6,245.0,636.5,529.8
2018,12,8,9,15,723.5,60.5,2.45,10.2,281.5,682.53,564.5
2018,12,8,9,30,761.0,63.0,2.5,10.8,318.0,726.93,596.84
2018,12,8,9,45,789.0,64.0,2.55,11.4,350.0,759.52,619.47
2018,12,8,10,0,817.0,65.0,2.6,12.0,382.0,789.49,639.75
2018,12,8,10,15,831.5,66.5,2.6,12.45,407.0,805.86,649.72
2018,12,8,10,30,846.0,68.0,2.6,12.9,432.0,818.98,657.33
2018,12,8,10,45,855.5,68.5,2.6,13.35,450.0,823.18,658.46
2018,12,8,11,0,865.0,69.0,2.6,13.8,468.0,816.15,651.6
2018,12,8,11,15,870.5,70.0,2.5,14.05,479.5,810.93,646.05
2018,12,8,11,30,876.0,71.0,2.4,14.3,491.0,802.24,638.1
2018,12,8,11,45,837.0,80.5,2.35,14.55,484.5,772.28,615.23
2018,12,8,12,0,798.0,90.0,2.3,14.8,478.0,732.93,585.7
2018,12,8,12,15,829.0,82.0,2.25,14.9,483.0,723.78,578.83
2018,12,8,12,30,860.0,74.0,2.2,15.0,488.0,709.95,568.34
2018,12,8,12,45,855.5,74.0,2.15,15.1,478.0,676.77,543.2
2018,12,8,13,0,851.0,74.0,2.1,15.2,468.0,641.11,514.84
2018,12,8,13,15,842.0,72.5,2.05,15.2,450.0,598.75,481.11
2018,12,8,13,30,833.0,71.0,2.0,15.2,432.0,554.69,445.36
2018,12,8,13,45,819.0,69.5,1.95,15.15,407.5,506.58,405.66
2018,12,8,14,0,805.0,68.0,1.9,15.1,383.0,457.68,364.28
2018,12,8,14,15,784.0,66.0,1.8,14.9,353.0,404.81,318.74
2018,12,8,14,30,763.0,64.0,1.7,14.7,323.0,352.4,272.41
2018,12,8,14,45,733.0,61.0,1.6,14.5,288.0,296.93,222.85
2018,12,8,15,0,703.0,58.0,1.5,14.3,253.0,243.5,174.5
2018,12,8,15,15,657.0,54.0,1.5,14.3,214.5,188.26,125.73
2018,12,8,15,30,611.0,50.0,1.5,14.3,176.0,136.06,81.75
2018,12,8,15,45,540.5,43.5,1.5,13.15,137.0,85.45,45.04
2018,12,8,16,0,470.0,37.0,1.5,12.0,98.0,42.85,22.06
2018,12,8,16,15,345.0,29.0,1.6,11.6,64.5,23.94,13.05
2018,12,8,16,30,220.0,21.0,1.7,11.2,31.0,17.96,0.0
2018,12,8,16,45,110.0,10.5,1.8,10.8,15.5,9.55,0.0
2018,12,8,17,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,9,7,15,7.5,2.5,2.0,6.65,3.0,2.27,0.0
2018,12,9,7,30,15.0,5.0,2.0,6.7,6.0,13.37,0.0
2018,12,9,7,45,7.5,8.5,2.05,6.8,9.0,12.31,3.03
2018,12,9,8,0,0.0,12.0,2.1,6.9,12.0,10.54,3.22
2018,12,9,8,15,31.5,26.5,2.1,7.1,33.0,53.48,41.48
2018,12,9,8,30,63.0,41.0,2.1,7.3,54.0,95.12,79.04
2018,12,9,8,45,65.5,56.0,2.15,7.45,71.5,116.75,98.29
2018,12,9,9,0,68.0,71.0,2.2,7.6,89.0,137.91,116.85
2018,12,9,9,15,46.0,85.5,2.2,7.8,98.5,125.4,105.32
2018,12,9,9,30,24.0,100.0,2.2,8.0,108.0,124.01,103.18
2018,12,9,9,45,37.5,105.0,2.2,8.25,119.0,139.23,116.58
2018,12,9,10,0,51.0,110.0,2.2,8.5,130.0,154.88,130.18
2018,12,9,10,15,52.0,134.0,2.15,8.7,155.5,183.12,153.67
2018,12,9,10,30,53.0,158.0,2.1,8.9,181.0,211.33,176.81
2018,12,9,10,45,38.0,149.5,2.1,9.05,166.5,185.87,154.6
2018,12,9,11,0,23.0,141.0,2.1,9.2,152.0,161.51,133.43
2018,12,9,11,15,39.0,157.0,2.1,9.3,175.5,191.42,158.92
2018,12,9,11,30,55.0,173.0,2.1,9.4,199.0,220.74,183.52
2018,12,9,11,45,37.0,165.5,2.1,9.45,183.0,195.48,161.7
2018,12,9,12,0,19.0,158.0,2.1,9.5,167.0,161.74,132.9
2018,12,9,12,15,14.0,122.5,2.1,9.55,129.0,121.55,98.99
2018,12,9,12,30,9.0,87.0,2.1,9.6,91.0,83.55,66.63
2018,12,9,12,45,20.5,113.5,2.15,9.7,123.0,121.55,99.3
2018,12,9,13,0,32.0,140.0,2.2,9.8,155.0,154.88,127.53
2018,12,9,13,15,29.5,138.0,2.2,9.9,151.5,149.46,122.8
2018,12,9,13,30,27.0,136.0,2.2,10.0,148.0,144.22,118.29
2018,12,9,13,45,72.0,135.0,2.25,10.05,164.0,164.6,135.83
2018,12,9,14,0,117.0,134.0,2.3,10.1,180.0,186.65,154.01
2018,12,9,14,15,318.5,113.5,2.25,10.1,224.5,255.14,208.86
2018,12,9,14,30,520.0,93.0,2.2,10.1,269.0,292.83,234.04
2018,12,9,14,45,307.0,91.5,2.2,10.1,192.5,190.49,149.79
2018,12,9,15,0,94.0,90.0,2.2,10.1,116.0,108.21,84.62
2018,12,9,15,15,47.0,70.0,2.2,10.1,83.0,72.21,54.93
2018,12,9,15,30,0.0,50.0,2.2,10.1,50.0,44.07,32.44
2018,12,9,15,45,0.0,34.0,1.95,9.55,34.0,29.98,20.1
2018,12,9,16,0,0.0,18.0,1.7,9.0,18.0,15.83,7.7
2018,12,9,16,15,10.0,12.0,1.7,8.7,12.5,10.76,2.86
2018,12,9,16,30,20.0,6.0,1.7,8.4,7.0,5.13,0.0
2018,12,9,16,45,10.0,3.0,1.7,8.15,3.5,2.73,0.0
2018,12,9,17,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,10,7,15,6.5,4.5,1.55,8.05,4.5,4.09,0.0
2018,12,10,7,30,13.0,9.0,1.6,8.3,9.0,15.81,0.0
2018,12,10,7,45,6.5,17.5,1.65,8.5,17.5,20.16,7.85
2018,12,10,8,0,0.0,26.0,1.7,8.7,26.0,22.92,13.46
2018,12,10,8,15,5.5,39.5,1.8,9.15,40.5,39.74,28.54
2018,12,10,8,30,11.0,53.0,1.9,9.6,55.0,57.71,44.56
2018,12,10,8,45,24.0,65.0,2.0,10.05,71.0,86.37,69.91
2018,12,10,9,0,37.0,77.0,2.1,10.5,87.0,109.63,90.4
2018,12,10,9,15,19.5,81.0,2.15,11.05,86.5,98.68,80.3
2018,12,10,9,30,2.0,85.0,2.2,11.6,86.0,80.11,63.57
2018,12,10,9,45,2.0,87.5,2.3,12.15,88.5,81.68,64.74
2018,12,10,10,0,2.0,90.0,2.4,12.7,91.0,83.48,66.06
2018,12,10,10,15,28.0,116.0,2.35,13.1,128.0,141.33,115.69
2018,12,10,10,30,54.0,142.0,2.3,13.5,165.0,192.54,158.7
2018,12,10,10,45,57.5,164.0,2.25,13.95,189.5,219.98,180.61
2018,12,10,11,0,61.0,186.0,2.2,14.4,214.0,247.19,202.1
2018,12,10,11,15,141.0,195.0,2.1,14.65,261.5,335.2,274.56
2018,12,10,11,30,221.0,204.0,2.0,14.9,309.0,405.61,330.96
2018,12,10,11,45,401.5,169.0,1.9,15.15,362.5,528.75,428.66
2018,12,10,12,0,582.0,134.0,1.8,15.4,416.0,621.43,499.55
2018,12,10,12,15,663.5,115.0,1.8,15.5,434.0,642.91,515.26
2018,12,10,12,30,745.0,96.0,1.8,15.6,452.0,656.78,525.56
2018,12,10,12,45,816.5,79.5,1.8,15.75,462.0,657.33,525.47
2018,12,10,13,0,888.0,63.0,1.8,15.9,472.0,648.65,518.19
2018,12,10,13,15,879.5,61.5,1.85,15.9,454.0,606.13,484.9
2018,12,10,13,30,871.0,60.0,1.9,15.9,436.0,561.78,449.57
2018,12,10,13,45,857.5,59.5,1.95,15.9,412.0,514.35,410.77
2018,12,10,14,0,844.0,59.0,2.0,15.9,388.0,465.95,370.01
2018,12,10,14,15,824.5,57.0,1.95,15.75,357.5,412.69,324.15
2018,12,10,14,30,805.0,55.0,1.9,15.6,327.0,360.2,277.64
2018,12,10,14,45,776.5,52.5,1.8,15.45,292.0,303.74,227.02
2018,12,10,15,0,748.0,50.0,1.7,15.3,257.0,249.06,177.32
2018,12,10,15,15,705.0,46.5,1.7,15.3,218.5,192.53,127.12
2018,12,10,15,30,662.0,43.0,1.7,15.3,180.0,140.07,82.57
2018,12,10,15,45,594.0,38.0,1.5,13.9,140.5,88.38,44.94
2018,12,10,16,0,526.0,33.0,1.3,12.5,101.0,44.4,21.48
2018,12,10,16,15,400.0,26.0,1.4,12.05,66.5,23.18,12.46
2018,12,10,16,30,274.0,19.0,1.5,11.6,32.0,16.0,0.0
2018,12,10,16,45,137.0,9.5,1.6,11.15,16.0,8.64,0.0
2018,12,10,17,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,11,7,15,115.0,8.0,1.3,6.0,12.0,0.0,0.0
2018,12,11,7,30,230.0,16.0,1.3,6.6,24.0,148.99,0.0
2018,12,11,7,45,371.5,23.5,1.3,7.2,57.0,286.12,176.61
2018,12,11,8,0,513.0,31.0,1.3,7.8,90.0,407.89,328.87
2018,12,11,8,15,585.5,36.0,1.35,8.45,129.5,482.08,396.95
2018,12,11,8,30,658.0,41.0,1.4,9.1,169.0,558.38,460.37
2018,12,11,8,45,497.5,62.0,1.45,9.75,171.0,488.05,407.0
2018,12,11,9,0,337.0,83.0,1.5,10.4,173.0,395.89,332.82
2018,12,11,9,15,318.0,100.5,1.5,11.0,194.5,408.42,342.64
2018,12,11,9,30,299.0,118.0,1.5,11.6,216.0,401.55,336.05
2018,12,11,9,45,279.5,134.5,1.5,12.15,233.0,408.08,339.69
2018,12,11,10,0,260.0,151.0,1.5,12.7,250.0,412.75,341.55
2018,12,11,10,15,242.0,164.0,1.55,13.15,261.0,412.42,339.78
2018,12,11,10,30,224.0,177.0,1.6,13.6,272.0,410.82,337.0
2018,12,11,10,45,387.0,154.5,1.6,14.0,327.5,531.77,433.57
2018,12,11,11,0,550.0,132.0,1.6,14.4,383.0,634.56,512.2
2018,12,11,11,15,713.5,99.5,1.65,14.7,433.5,729.38,580.56
2018,12,11,11,30,877.0,67.0,1.7,15.0,484.0,797.31,627.95
2018,12,11,11,45,877.5,67.5,1.8,15.3,488.0,780.96,615.56
2018,12,11,12,0,878.0,68.0,1.9,15.6,492.0,761.38,601.76
2018,12,11,12,15,876.5,67.0,1.95,15.7,488.0,735.31,583.29
2018,12,11,12,30,875.0,66.0,2.0,15.8,484.0,706.32,562.68
2018,12,11,12,45,871.5,65.0,2.0,15.95,473.5,673.17,538.47
2018,12,11,13,0,868.0,64.0,2.0,16.1,463.0,637.48,510.57
2018,12,11,13,15,856.5,63.0,2.05,16.1,444.5,594.59,477.01
2018,12,11,13,30,845.0,62.0,2.1,16.1,426.0,550.15,441.41
2018,12,11,13,45,817.0,63.5,2.15,16.1,399.0,501.0,401.08
2018,12,11,14,0,789.0,65.0,2.2,16.1,372.0,449.24,357.72
2018,12,11,14,15,774.0,61.5,2.1,15.95,343.5,398.33,313.68
2018,12,11,14,30,759.0,58.0,2.0,15.8,315.0,347.35,268.39
2018,12,11,14,45,738.0,54.5,1.9,15.65,282.0,294.64,220.82
2018,12,11,15,0,717.0,51.0,1.8,15.5,249.0,243.01,173.55
2018,12,11,15,15,665.5,48.0,1.8,15.5,210.5,186.95,124.19
2018,12,11,15,30,614.0,45.0,1.8,15.5,172.0,135.95,81.25
2018,12,11,15,45,480.5,42.5,1.6,14.3,128.5,81.81,43.77
2018,12,11,16,0,347.0,40.0,1.4,13.1,85.0,44.32,24.37
2018,12,11,16,15,260.0,29.5,1.55,12.7,56.0,24.26,13.3
2018,12,11,16,30,173.0,19.0,1.7,12.3,27.0,15.9,0.0
2018,12,11,16,45,86.5,9.5,1.85,11.85,13.5,8.64,0.0
2018,12,11,17,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,12,7,15,60.0,7.0,2.9,8.0,9.0,0.0,0.0
2018,12,12,7,30,120.0,14.0,3.1,8.2,18.0,82.67,0.0
2018,12,12,7,45,209.0,25.5,3.25,8.4,44.5,194.27,112.51
2018,12,12,8,0,298.0,37.0,3.4,8.6,71.0,280.72,228.01
2018,12,12,8,15,409.0,44.5,3.45,8.95,111.5,376.68,316.13
2018,12,12,8,30,520.0,52.0,3.5,9.3,152.0,478.25,403.98
2018,12,12,8,45,628.0,51.5,3.5,9.7,198.5,571.56,481.06
2018,12,12,9,0,736.0,51.0,3.5,10.1,245.0,662.63,553.53
2018,12,12,9,15,711.5,61.0,3.5,10.65,270.0,669.76,558.12
2018,12,12,9,30,687.0,71.0,3.5,11.2,295.0,679.06,564.21
2018,12,12,9,45,770.0,64.5,3.5,11.75,338.5,741.12,610.34
2018,12,12,10,0,853.0,58.0,3.5,12.3,382.0,798.81,651.63
2018,12,12,10,15,868.5,59.0,3.45,12.75,408.0,815.84,661.79
2018,12,12,10,30,884.0,60.0,3.4,13.2,434.0,829.65,669.75
2018,12,12,10,45,895.5,60.0,3.4,13.65,453.0,835.35,672.0
2018,12,12,11,0,907.0,60.0,3.4,14.1,472.0,837.53,671.79
2018,12,12,11,15,913.0,60.0,3.45,14.4,484.0,831.55,666.41
2018,12,12,11,30,919.0,60.0,3.5,14.7,496.0,821.98,658.58
2018,12,12,11,45,922.0,60.0,3.5,15.0,500.5,806.44,646.25
2018,12,12,12,0,925.0,60.0,3.5,15.3,505.0,787.42,631.51
2018,12,12,12,15,921.0,61.0,3.5,15.4,502.0,761.01,611.88
2018,12,12,12,30,917.0,62.0,3.5,15.5,499.0,731.6,590.06
2018,12,12,12,45,909.0,62.5,3.5,15.65,488.0,696.01,563.46
2018,12,12,13,0,901.0,63.0,3.5,15.8,477.0,658.0,533.32
2018,12,12,13,15,891.5,62.5,3.4,15.8,459.0,615.73,498.92
2018,12,12,13,30,882.0,62.0,3.3,15.8,441.0,571.63,462.38
2018,12,12,13,45,796.5,71.0,3.25,15.8,399.0,499.44,403.14
2018,12,12,14,0,711.0,80.0,3.2,15.8,357.0,429.72,345.16
2018,12,12,14,15,712.0,72.5,2.95,15.6,331.5,384.59,305.4
2018,12,12,14,30,713.0,65.0,2.7,15.4,306.0,338.52,263.62
2018,12,12,14,45,739.0,57.0,2.45,15.2,283.5,298.52,225.05
2018,12,12,15,0,765.0,49.0,2.2,15.0,261.0,254.61,182.22
2018,12,12,15,15,720.5,45.5,2.2,15.0,221.5,196.83,130.61
2018,12,12,15,30,676.0,42.0,2.2,15.0,182.0,143.26,84.82
2018,12,12,15,45,603.0,37.5,1.95,13.5,142.0,90.67,46.27
2018,12,12,16,0,530.0,33.0,1.7,12.0,102.0,46.32,22.16
2018,12,12,16,15,391.0,26.0,1.7,11.5,66.5,21.18,11.02
2018,12,12,16,30,252.0,19.0,1.7,11.0,31.0,15.95,0.0
2018,12,12,16,45,126.0,9.5,1.75,10.5,15.5,8.64,0.0
2018,12,12,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,13,7,15,90.0,7.0,2.2,6.0,9.5,0.0,0.0
2018,12,13,7,30,180.0,14.0,2.3,6.6,19.0,117.33,0.0
2018,12,13,7,45,335.0,22.5,2.4,7.15,52.5,268.21,147.24
2018,12,13,8,0,490.0,31.0,2.5,7.7,86.0,390.58,315.8
2018,12,13,8,15,565.5,36.0,2.6,8.3,124.5,466.27,388.12
2018,12,13,8,30,641.0,41.0,2.7,8.9,163.0,544.11,454.81
2018,12,13,8,45,688.0,45.0,2.8,9.45,202.0,601.31,502.35
2018,12,13,9,0,735.0,49.0,2.9,10.0,241.0,658.32,547.78
2018,12,13,9,15,765.0,52.0,2.95,10.6,277.0,699.83,579.23
2018,12,13,9,30,795.0,55.0,3.0,11.2,313.0,739.53,608.27
2018,12,13,9,45,815.5,57.0,3.1,11.75,344.0,767.87,628.29
2018,12,13,10,0,836.0,59.0,3.2,12.3,375.0,785.42,639.86
2018,12,13,10,15,850.5,60.5,3.2,12.7,400.5,802.28,650.61
2018,12,13,10,30,865.0,62.0,3.2,13.1,426.0,815.97,658.9
2018,12,13,10,45,875.0,62.5,3.25,13.5,445.0,821.2,661.26
2018,12,13,11,0,885.0,63.0,3.3,13.9,464.0,822.99,661.21
2018,12,13,11,15,891.0,63.5,3.3,14.15,476.0,817.96,656.37
2018,12,13,11,30,897.0,64.0,3.3,14.4,488.0,809.4,649.13
2018,12,13,11,45,899.5,64.5,3.3,14.65,493.0,794.54,637.41
2018,12,13,12,0,902.0,65.0,3.3,14.9,498.0,776.28,623.34
2018,12,13,12,15,898.0,65.5,3.25,15.05,494.5,749.86,603.32
2018,12,13,12,30,894.0,66.0,3.2,15.2,491.0,720.52,581.21
2018,12,13,12,45,886.5,66.5,3.2,15.3,480.5,686.03,555.56
2018,12,13,13,0,879.0,67.0,3.2,15.4,470.0,649.17,526.23
2018,12,13,13,15,870.0,66.0,3.15,15.4,452.5,607.49,492.51
2018,12,13,13,30,861.0,65.0,3.1,15.4,435.0,564.01,456.67
2018,12,13,13,45,847.5,63.5,3.05,15.4,411.0,518.45,418.28
2018,12,13,14,0,834.0,62.0,3.0,15.4,387.0,468.95,375.85
2018,12,13,14,15,813.0,60.0,2.85,15.2,356.5,415.08,328.98
2018,12,13,14,30,792.0,58.0,2.7,15.0,326.0,361.58,281.25
2018,12,13,14,45,762.0,55.5,2.6,14.85,291.0,305.36,230.55
2018,12,13,15,0,732.0,53.0,2.5,14.7,256.0,251.09,180.94
2018,12,13,15,15,687.5,50.0,2.5,14.7,218.0,195.55,131.25
2018,12,13,15,30,643.0,47.0,2.5,14.7,180.0,144.24,87.25
2018,12,13,15,45,572.0,41.5,2.2,13.2,140.5,92.69,49.13
2018,12,13,16,0,501.0,36.0,1.9,11.7,101.0,47.09,23.0
2018,12,13,16,15,372.5,28.0,1.95,11.15,66.5,22.99,12.51
2018,12,13,16,30,244.0,20.0,2.0,10.6,32.0,16.9,0.0
2018,12,13,16,45,122.0,10.0,2.05,10.05,16.0,9.1,0.0
2018,12,13,17,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.0,2.55,10.05,2.0,0.0,0.0
2018,12,14,7,30,0.0,4.0,2.7,10.4,4.0,3.64,0.0
2018,12,14,7,45,0.0,9.5,2.85,10.8,9.5,8.34,0.0
2018,12,14,8,0,0.0,15.0,3.0,11.2,15.0,13.18,5.09
2018,12,14,8,15,0.0,20.0,3.2,11.6,20.0,17.59,9.23
2018,12,14,8,30,0.0,25.0,3.4,12.0,25.0,22.0,13.19
2018,12,14,8,45,0.0,30.0,3.6,12.45,30.0,26.41,17.1
2018,12,14,9,0,0.0,35.0,3.8,12.9,35.0,30.83,20.96
2018,12,14,9,15,0.0,25.5,3.95,13.25,25.5,22.44,13.73
2018,12,14,9,30,0.0,16.0,4.1,13.6,16.0,14.07,6.49
2018,12,14,9,45,0.0,22.5,4.2,13.95,22.5,19.8,11.4
2018,12,14,10,0,0.0,29.0,4.3,14.3,29.0,25.54,16.29
2018,12,14,10,15,0.0,41.5,4.35,14.45,41.5,36.6,25.7
2018,12,14,10,30,0.0,54.0,4.4,14.6,54.0,47.68,35.07
2018,12,14,10,45,45.0,65.5,4.45,14.8,86.0,107.74,87.62
2018,12,14,11,0,90.0,77.0,4.5,15.0,118.0,156.98,130.27
2018,12,14,11,15,270.5,98.5,4.5,15.05,225.5,355.83,298.41
2018,12,14,11,30,451.0,120.0,4.5,15.1,333.0,521.58,432.99
2018,12,14,11,45,580.5,113.0,4.55,15.2,389.5,612.95,505.07
2018,12,14,12,0,710.0,106.0,4.6,15.3,446.0,688.59,563.13
2018,12,14,12,15,635.5,96.5,4.6,15.35,399.5,601.85,495.35
2018,12,14,12,30,561.0,87.0,4.6,15.4,353.0,516.85,427.8
2018,12,14,12,45,362.5,95.0,4.6,15.45,265.5,363.5,302.22
2018,12,14,13,0,164.0,103.0,4.6,15.5,178.0,218.51,180.38
2018,12,14,13,15,89.0,108.0,4.5,15.4,148.5,162.83,132.87
2018,12,14,13,30,14.0,113.0,4.4,15.3,119.0,109.62,87.22
2018,12,14,13,45,45.5,125.0,4.3,15.2,143.0,141.4,114.18
2018,12,14,14,0,77.0,137.0,4.2,15.1,167.0,165.65,134.26
2018,12,14,14,15,58.0,125.5,4.05,14.95,147.0,141.81,114.09
2018,12,14,14,30,39.0,114.0,3.9,14.8,127.0,119.99,95.77
2018,12,14,14,45,77.5,108.0,3.75,14.65,130.5,127.38,100.87
2018,12,14,15,0,116.0,102.0,3.6,14.5,134.0,126.15,97.87
2018,12,14,15,15,90.0,84.0,3.6,14.5,106.5,96.05,72.45
2018,12,14,15,30,64.0,66.0,3.6,14.5,79.0,69.33,50.33
2018,12,14,15,45,48.0,51.5,3.3,14.05,60.0,50.01,34.54
2018,12,14,16,0,32.0,37.0,3.0,13.6,41.0,33.31,21.25
2018,12,14,16,15,23.5,23.5,2.9,13.5,26.0,20.66,10.59
2018,12,14,16,30,15.0,10.0,2.8,13.4,11.0,8.88,0.0
2018,12,14,16,45,7.5,5.0,2.75,13.25,5.5,4.55,0.0
2018,12,14,17,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,7,15,9.5,3.0,1.75,11.3,3.0,0.0,0.0
2018,12,15,7,30,19.0,6.0,1.8,11.5,6.0,16.44,0.0
2018,12,15,7,45,9.5,16.0,1.85,11.7,16.0,20.67,4.17
2018,12,15,8,0,0.0,26.0,1.9,11.9,26.0,22.93,12.9
2018,12,15,8,15,0.0,37.5,2.0,12.1,37.5,34.24,23.22
2018,12,15,8,30,0.0,49.0,2.1,12.3,49.0,45.59,33.28
2018,12,15,8,45,0.0,61.0,2.15,12.55,61.0,57.43,43.64
2018,12,15,9,0,0.0,73.0,2.2,12.8,73.0,69.18,53.82
2018,12,15,9,15,3.0,81.0,2.2,13.15,82.0,78.6,61.97
2018,12,15,9,30,6.0,89.0,2.2,13.5,91.0,88.28,70.23
2018,12,15,9,45,5.5,105.5,2.15,13.85,107.5,104.86,84.06
2018,12,15,10,0,5.0,122.0,2.1,14.2,124.0,121.43,97.69
2018,12,15,10,15,15.0,138.0,2.1,14.5,144.0,146.16,118.43
2018,12,15,10,30,25.0,154.0,2.1,14.8,164.0,170.91,138.93
2018,12,15,10,45,57.0,170.0,2.05,15.15,195.0,227.89,186.21
2018,12,15,11,0,89.0,186.0,2.0,15.5,226.0,271.33,221.58
2018,12,15,11,15,160.0,193.5,2.0,15.65,268.0,349.72,285.46
2018,12,15,11,30,231.0,201.0,2.0,15.8,310.0,410.84,334.28
2018,12,15,11,45,290.5,195.0,2.0,16.0,333.0,457.8,370.94
2018,12,15,12,0,350.0,189.0,2.0,16.2,356.0,486.91,393.62
2018,12,15,12,15,277.5,194.0,2.0,16.3,326.0,427.38,345.54
2018,12,15,12,30,205.0,199.0,2.0,16.4,296.0,358.45,290.29
2018,12,15,12,45,112.0,182.5,1.95,16.55,235.5,268.07,216.79
2018,12,15,13,0,19.0,166.0,1.9,16.7,175.0,166.31,132.85
2018,12,15,13,15,9.5,130.5,1.85,16.7,135.0,124.39,98.61
2018,12,15,13,30,0.0,95.0,1.8,16.7,95.0,84.76,65.74
2018,12,15,13,45,12.5,108.5,1.75,16.7,113.5,103.96,81.99
2018,12,15,14,0,25.0,122.0,1.7,16.7,132.0,126.19,100.44
2018,12,15,14,15,45.5,124.0,1.65,16.6,140.0,135.14,107.65
2018,12,15,14,30,66.0,126.0,1.6,16.5,148.0,141.8,112.61
2018,12,15,14,45,75.0,109.0,1.55,16.4,131.5,124.17,97.3
2018,12,15,15,0,84.0,92.0,1.5,16.3,115.0,108.55,83.37
2018,12,15,15,15,81.5,85.5,1.5,16.3,105.0,95.83,72.01
2018,12,15,15,30,79.0,79.0,1.5,16.3,95.0,83.09,60.76
2018,12,15,15,45,62.0,63.0,1.5,15.35,74.0,61.0,42.93
2018,12,15,16,0,45.0,47.0,1.5,14.4,53.0,41.27,27.43
2018,12,15,16,15,36.5,31.0,1.55,14.0,34.5,25.69,14.61
2018,12,15,16,30,28.0,15.0,1.6,13.6,16.0,12.93,0.0
2018,12,15,16,45,14.0,7.5,1.65,13.2,8.0,6.82,0.0
2018,12,15,17,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,16,7,15,5.0,1.0,2.9,13.05,1.0,0.0,0.0
2018,12,16,7,30,10.0,2.0,2.9,13.2,2.0,7.58,0.0
2018,12,16,7,45,5.0,4.5,2.95,13.35,4.5,7.77,0.0
2018,12,16,8,0,0.0,7.0,3.0,13.5,7.0,6.14,0.0
2018,12,16,8,15,0.0,8.5,3.15,13.65,8.5,7.46,0.6
2018,12,16,8,30,0.0,10.0,3.3,13.8,10.0,8.78,1.81
2018,12,16,8,45,0.0,15.0,3.4,13.95,15.0,13.18,5.64
2018,12,16,9,0,0.0,20.0,3.5,14.1,20.0,17.58,9.47
2018,12,16,9,15,0.0,23.0,3.55,14.25,23.0,20.23,11.77
2018,12,16,9,30,0.0,26.0,3.6,14.4,26.0,22.88,14.04
2018,12,16,9,45,0.0,22.5,3.6,14.55,22.5,19.8,11.37
2018,12,16,10,0,0.0,19.0,3.6,14.7,19.0,16.72,8.7
2018,12,16,10,15,0.0,21.0,3.7,14.85,21.0,18.49,10.19
2018,12,16,10,30,0.0,23.0,3.8,15.0,23.0,20.26,11.67
2018,12,16,10,45,0.0,30.0,3.85,15.1,30.0,26.44,16.92
2018,12,16,11,0,0.0,37.0,3.9,15.2,37.0,32.63,22.15
2018,12,16,11,15,1.5,44.5,3.9,15.25,45.0,40.5,28.86
2018,12,16,11,30,3.0,52.0,3.9,15.3,53.0,48.33,35.51
2018,12,16,11,45,1.5,49.0,3.9,15.35,49.5,44.45,32.14
2018,12,16,12,0,0.0,46.0,3.9,15.4,46.0,40.61,28.82
2018,12,16,12,15,0.0,42.5,3.85,15.4,42.5,37.51,26.21
2018,12,16,12,30,0.0,39.0,3.8,15.4,39.0,34.41,23.59
2018,12,16,12,45,0.0,43.5,3.75,15.4,43.5,38.39,26.98
2018,12,16,13,0,0.0,48.0,3.7,15.4,48.0,42.37,30.37
2018,12,16,13,15,0.0,46.5,3.75,15.4,46.5,41.04,29.27
2018,12,16,13,30,0.0,45.0,3.8,15.4,45.0,39.71,28.17
2018,12,16,13,45,0.0,44.0,3.8,15.4,44.0,38.82,27.46
2018,12,16,14,0,0.0,43.0,3.8,15.4,43.0,37.93,26.74
2018,12,16,14,15,0.0,36.5,3.75,15.35,36.5,32.17,21.87
2018,12,16,14,30,0.0,30.0,3.7,15.3,30.0,26.42,16.99
2018,12,16,14,45,0.0,33.0,3.65,15.25,33.0,29.07,19.27
2018,12,16,15,0,0.0,36.0,3.6,15.2,36.0,31.72,21.52
2018,12,16,15,15,0.0,29.5,3.6,15.2,29.5,25.97,16.55
2018,12,16,15,30,0.0,23.0,3.6,15.2,23.0,20.23,11.56
2018,12,16,15,45,0.0,18.5,3.45,14.95,18.5,16.26,8.06
2018,12,16,16,0,0.0,14.0,3.3,14.7,14.0,12.3,4.53
2018,12,16,16,15,7.5,10.5,3.25,14.6,11.0,9.41,1.79
2018,12,16,16,30,15.0,7.0,3.2,14.5,8.0,6.34,0.0
2018,12,16,16,45,7.5,3.5,3.15,14.4,4.0,3.18,0.0
2018,12,16,17,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,17,7,15,58.0,5.0,1.5,9.2,6.5,0.0,0.0
2018,12,17,7,30,116.0,10.0,1.4,9.7,13.0,75.78,0.0
2018,12,17,7,45,173.5,20.5,1.35,10.25,34.0,161.0,53.88
2018,12,17,8,0,231.0,31.0,1.3,10.8,55.0,224.93,176.09
2018,12,17,8,15,364.5,37.5,1.35,11.3,95.0,334.82,275.18
2018,12,17,8,30,498.0,44.0,1.4,11.8,135.0,448.78,370.76
2018,12,17,8,45,408.0,55.5,1.45,12.25,141.5,409.67,341.17
2018,12,17,9,0,318.0,67.0,1.5,12.7,148.0,356.9,299.14
2018,12,17,9,15,167.0,82.0,1.5,13.05,125.0,244.65,205.16
2018,12,17,9,30,16.0,97.0,1.5,13.4,102.0,105.77,85.09
2018,12,17,9,45,66.0,126.5,1.45,13.7,150.5,191.69,158.71
2018,12,17,10,0,116.0,156.0,1.4,14.0,199.0,284.7,235.2
2018,12,17,10,15,114.5,166.0,1.4,14.3,211.0,293.27,240.95
2018,12,17,10,30,113.0,176.0,1.4,14.6,223.0,301.49,246.77
2018,12,17,10,45,106.5,183.5,1.45,14.85,229.5,301.89,246.33
2018,12,17,11,0,100.0,191.0,1.5,15.1,236.0,287.11,233.96
2018,12,17,11,15,433.0,138.5,1.5,15.25,340.5,538.51,437.76
2018,12,17,11,30,766.0,86.0,1.5,15.4,445.0,739.02,585.67
2018,12,17,11,45,792.0,83.0,1.55,15.6,457.5,740.58,584.41
2018,12,17,12,0,818.0,80.0,1.6,15.8,470.0,738.15,582.57
2018,12,17,12,15,644.0,117.0,1.6,15.8,423.0,632.96,504.93
2018,12,17,12,30,470.0,154.0,1.6,15.8,376.0,522.42,419.71
2018,12,17,12,45,391.0,155.5,1.65,15.85,338.0,452.15,365.35
2018,12,17,13,0,312.0,157.0,1.7,15.9,300.0,374.07,303.71
2018,12,17,13,15,245.0,160.5,1.7,15.75,270.0,322.92,262.38
2018,12,17,13,30,178.0,164.0,1.7,15.6,240.0,267.56,217.22
2018,12,17,13,45,208.0,157.0,1.65,15.45,241.5,274.1,222.29
2018,12,17,14,0,238.0,150.0,1.6,15.3,243.0,268.96,217.27
2018,12,17,14,15,233.5,127.5,1.55,15.15,213.0,230.14,184.76
2018,12,17,14,30,229.0,105.0,1.5,15.0,183.0,191.97,152.27
2018,12,17,14,45,120.0,89.5,1.45,14.8,130.0,124.02,96.74
2018,12,17,15,0,11.0,74.0,1.4,14.6,77.0,68.54,52.52
2018,12,17,15,15,6.0,68.0,1.4,14.6,69.5,61.36,46.49
2018,12,17,15,30,1.0,62.0,1.4,14.6,62.0,54.68,40.78
2018,12,17,15,45,0.5,49.0,1.25,13.6,49.0,42.97,30.69
2018,12,17,16,0,0.0,36.0,1.1,12.6,36.0,31.5,20.64
2018,12,17,16,15,12.5,24.5,1.1,12.35,25.0,21.47,11.57
2018,12,17,16,30,25.0,13.0,1.1,12.1,14.0,11.36,0.0
2018,12,17,16,45,12.5,6.5,1.15,11.8,7.0,5.91,0.0
2018,12,17,17,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,7,15,39.0,4.0,1.55,9.85,5.0,0.0,0.0
2018,12,18,7,30,78.0,8.0,1.5,10.3,10.0,52.0,0.0
2018,12,18,7,45,253.5,19.5,1.5,10.75,42.5,207.8,58.14
2018,12,18,8,0,429.0,31.0,1.5,11.2,75.0,356.89,277.3
2018,12,18,8,15,419.0,31.5,1.55,11.6,90.5,362.85,297.19
2018,12,18,8,30,409.0,32.0,1.6,12.0,106.0,365.78,304.58
2018,12,18,8,45,204.5,36.5,1.7,12.4,73.5,219.73,185.14
2018,12,18,9,0,0.0,41.0,1.8,12.8,41.0,36.15,25.43
2018,12,18,9,15,0.0,58.0,1.75,13.1,58.0,51.23,38.52
2018,12,18,9,30,0.0,75.0,1.7,13.4,75.0,68.17,52.94
2018,12,18,9,45,6.5,102.0,1.7,13.65,104.5,101.97,81.74
2018,12,18,10,0,13.0,129.0,1.7,13.9,134.0,136.54,110.74
2018,12,18,10,15,17.5,140.0,1.65,14.2,147.0,150.89,122.48
2018,12,18,10,30,22.0,151.0,1.6,14.5,160.0,165.27,134.17
