Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,15,30,720.0,44.0,2.3,12.9,205.0,174.19,110.72
2018,12,28,15,45,660.0,40.0,2.0,11.4,165.0,119.25,66.49
2018,12,28,16,0,600.0,36.0,1.7,9.9,125.0,70.81,34.13
2018,12,28,16,15,496.5,29.5,1.7,9.4,87.5,26.69,17.17
2018,12,28,16,30,393.0,23.0,1.7,8.9,50.0,20.93,5.68
2018,12,28,16,45,214.0,13.5,1.7,8.45,26.5,12.28,0.0
2018,12,28,17,0,35.0,4.0,1.7,8.0,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.7,7.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,29,7,15,50.0,4.5,1.2,5.6,5.0,0.0,0.0
2018,12,29,7,30,100.0,9.0,1.2,6.1,10.0,64.31,0.0
2018,12,29,7,45,189.0,19.0,1.2,6.65,32.0,159.16,0.0
2018,12,29,8,0,278.0,29.0,1.2,7.2,54.0,253.61,188.91
2018,12,29,8,15,350.5,39.5,1.25,7.7,88.0,323.61,266.32
2018,12,29,8,30,423.0,50.0,1.3,8.2,122.0,398.3,332.7
2018,12,29,8,45,516.5,52.5,1.35,8.7,162.5,482.12,403.1
2018,12,29,9,0,610.0,55.0,1.4,9.2,203.0,568.42,471.89
2018,12,29,9,15,686.5,53.5,1.35,9.7,245.5,633.04,520.66
2018,12,29,9,30,763.0,52.0,1.3,10.2,288.0,703.82,572.14
2018,12,29,9,45,786.5,54.0,1.25,10.75,320.0,735.6,592.9
2018,12,29,10,0,810.0,56.0,1.2,11.3,352.0,764.94,611.58
2018,12,29,10,15,826.0,58.0,1.1,11.75,379.0,777.18,617.06
2018,12,29,10,30,842.0,60.0,1.0,12.2,406.0,794.49,626.08
2018,12,29,10,45,852.5,61.0,0.9,12.65,426.5,802.62,628.33
2018,12,29,11,0,863.0,62.0,0.8,13.1,447.0,807.42,628.3
2018,12,29,11,15,869.0,63.0,0.8,13.45,460.5,805.05,625.23
2018,12,29,11,30,875.0,64.0,0.8,13.8,474.0,799.23,619.99
2018,12,29,11,45,878.0,64.5,0.8,14.15,480.5,786.91,610.41
2018,12,29,12,0,881.0,65.0,0.8,14.5,487.0,771.21,598.69
2018,12,29,12,15,877.5,65.5,0.85,14.65,485.5,747.3,582.5
2018,12,29,12,30,874.0,66.0,0.9,14.8,484.0,720.45,564.26
2018,12,29,12,45,858.5,68.5,0.95,15.0,473.0,684.84,539.52
2018,12,29,13,0,843.0,71.0,1.0,15.2,462.0,651.83,515.43
2018,12,29,13,15,774.0,82.5,0.95,15.25,432.5,588.68,466.78
2018,12,29,13,30,705.0,94.0,0.9,15.3,403.0,529.29,420.44
2018,12,29,13,45,684.5,92.0,0.9,15.4,379.5,483.09,383.92
2018,12,29,14,0,664.0,90.0,0.9,15.5,356.0,436.88,346.34
2018,12,29,14,15,716.5,75.5,0.85,15.35,344.0,410.57,322.85
2018,12,29,14,30,769.0,61.0,0.8,15.2,332.0,378.04,292.78
2018,12,29,14,45,750.0,57.0,0.7,15.1,300.0,325.18,246.1
2018,12,29,15,0,731.0,53.0,0.6,15.0,268.0,273.03,199.24
2018,12,29,15,15,670.5,51.5,0.6,15.0,228.0,214.5,148.5
2018,12,29,15,30,610.0,50.0,0.6,15.0,188.0,160.57,102.65
2018,12,29,15,45,573.0,44.0,0.55,14.2,153.5,112.41,63.57
2018,12,29,16,0,536.0,38.0,0.5,13.4,119.0,69.96,34.68
2018,12,29,16,15,430.0,31.0,0.6,13.05,83.0,26.67,16.97
2018,12,29,16,30,324.0,24.0,0.7,12.7,47.0,19.93,5.86
2018,12,29,16,45,173.5,13.0,0.75,12.4,24.5,11.82,0.0
2018,12,29,17,0,23.0,2.0,0.8,12.1,2.0,0.0,0.0
2018,12,29,17,15,11.5,1.0,0.9,11.8,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,7,15,29.5,4.0,2.15,5.85,4.0,0.0,0.0
2018,12,30,7,30,59.0,8.0,2.2,6.2,8.0,40.35,0.0
2018,12,30,7,45,135.5,20.0,2.2,6.55,29.5,128.44,0.0
2018,12,30,8,0,212.0,32.0,2.2,6.9,51.0,215.41,160.19
2018,12,30,8,15,284.5,42.5,2.05,7.3,82.0,281.16,232.93
2018,12,30,8,30,357.0,53.0,1.9,7.7,113.0,352.49,297.2
2018,12,30,8,45,515.5,51.5,1.75,8.1,163.5,479.94,404.25
2018,12,30,9,0,674.0,50.0,1.6,8.5,214.0,604.52,502.38
2018,12,30,9,15,716.0,53.0,1.45,9.0,252.0,655.45,539.47
2018,12,30,9,30,758.0,56.0,1.3,9.5,290.0,705.29,574.43
2018,12,30,9,45,784.5,58.0,1.1,10.0,323.0,739.61,595.68
2018,12,30,10,0,811.0,60.0,0.9,10.5,356.0,771.54,614.04
2018,12,30,10,15,818.0,63.5,0.8,10.9,381.0,786.5,621.13
2018,12,30,10,30,825.0,67.0,0.7,11.3,406.0,798.24,625.9
2018,12,30,10,45,758.5,84.0,0.6,11.75,408.0,761.82,596.73
2018,12,30,11,0,692.0,101.0,0.5,12.2,410.0,727.26,569.66
2018,12,30,11,15,790.5,83.0,0.8,12.6,446.0,774.12,606.6
2018,12,30,11,30,889.0,65.0,1.1,13.0,482.0,812.86,636.28
2018,12,30,11,45,893.5,65.5,1.4,13.4,489.5,801.59,630.47
2018,12,30,12,0,898.0,66.0,1.7,13.8,497.0,786.84,622.22
2018,12,30,12,15,896.0,66.5,1.85,14.1,496.0,763.73,606.39
2018,12,30,12,30,894.0,67.0,2.0,14.4,495.0,737.54,588.21
2018,12,30,12,45,887.5,67.5,2.15,14.7,486.5,705.24,565.33
2018,12,30,13,0,881.0,68.0,2.3,15.0,478.0,670.41,539.66
2018,12,30,13,15,873.0,67.5,2.3,15.1,462.5,631.13,508.53
2018,12,30,13,30,865.0,67.0,2.3,15.2,447.0,589.83,475.2
2018,12,30,13,45,852.0,65.5,2.35,15.35,424.5,545.63,438.88
2018,12,30,14,0,839.0,64.0,2.4,15.5,402.0,496.96,398.16
2018,12,30,14,15,820.5,62.5,2.4,15.35,373.5,444.96,353.98
2018,12,30,14,30,802.0,61.0,2.4,15.2,345.0,392.9,308.47
2018,12,30,14,45,775.0,59.0,2.35,15.1,311.5,337.59,259.16
2018,12,30,15,0,748.0,57.0,2.3,15.0,278.0,283.7,210.17
2018,12,30,15,15,674.0,56.5,2.3,15.0,235.5,221.76,156.0
2018,12,30,15,30,600.0,56.0,2.3,15.0,193.0,165.87,108.31
2018,12,30,15,45,462.5,52.5,2.25,13.65,146.0,107.87,65.02
2018,12,30,16,0,325.0,49.0,2.2,12.3,99.0,63.85,36.79
2018,12,30,16,15,268.5,38.0,2.35,11.75,70.5,31.46,21.2
2018,12,30,16,30,212.0,27.0,2.5,11.2,42.0,21.3,7.52
2018,12,30,16,45,128.0,16.5,2.65,10.65,23.5,15.01,0.0
2018,12,30,17,0,44.0,6.0,2.8,10.1,5.0,0.0,0.0
2018,12,30,17,15,22.0,3.0,2.8,9.85,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.05,6.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.45,6.05,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,12,31,7,15,72.5,5.0,4.6,6.35,5.5,0.0,0.0
2018,12,31,7,30,145.0,10.0,4.7,6.6,11.0,90.26,0.0
2018,12,31,7,45,328.5,17.0,4.8,6.9,40.5,233.84,0.0
2018,12,31,8,0,512.0,24.0,4.9,7.2,70.0,387.87,290.88
2018,12,31,8,15,596.5,29.0,5.0,7.65,109.5,468.6,389.9
2018,12,31,8,30,681.0,34.0,5.1,8.1,149.0,553.1,466.66
2018,12,31,8,45,731.5,37.0,5.2,8.55,189.5,606.44,514.02
2018,12,31,9,0,782.0,40.0,5.3,9.0,230.0,665.72,563.88
2018,12,31,9,15,813.0,43.0,5.45,9.45,268.5,709.81,599.88
2018,12,31,9,30,844.0,46.0,5.6,9.9,307.0,752.42,633.49
2018,12,31,9,45,864.5,48.5,5.7,10.3,340.5,783.74,657.23
2018,12,31,10,0,885.0,51.0,5.8,10.7,374.0,812.41,678.37
2018,12,31,10,15,900.0,52.0,5.8,10.95,402.0,831.37,691.56
2018,12,31,10,30,915.0,53.0,5.8,11.2,430.0,847.09,702.13
2018,12,31,10,45,925.5,54.0,5.8,11.5,451.5,855.57,706.97
2018,12,31,11,0,936.0,55.0,5.8,11.8,473.0,860.44,709.11
2018,12,31,11,15,941.5,56.0,5.75,12.0,487.5,857.42,705.37
2018,12,31,11,30,947.0,57.0,5.7,12.2,502.0,850.69,698.96
2018,12,31,11,45,949.5,57.5,5.65,12.35,509.0,837.16,687.67
2018,12,31,12,0,952.0,58.0,5.6,12.5,516.0,820.01,673.8
2018,12,31,12,15,949.0,59.5,5.55,12.6,515.5,796.39,655.23
2018,12,31,12,30,946.0,61.0,5.5,12.7,515.0,769.5,634.27
2018,12,31,12,45,939.0,62.0,5.5,12.8,506.5,736.08,608.51
2018,12,31,13,0,932.0,63.0,5.5,12.9,498.0,699.96,580.37
2018,12,31,13,15,925.0,62.5,5.45,12.9,482.5,659.58,546.81
2018,12,31,13,30,918.0,62.0,5.4,12.9,467.0,616.95,510.82
2018,12,31,13,45,906.5,60.5,5.4,12.95,444.0,568.69,469.6
2018,12,31,14,0,895.0,59.0,5.4,13.0,421.0,519.04,426.26
2018,12,31,14,15,877.5,57.5,5.25,12.8,391.5,465.53,378.81
2018,12,31,14,30,860.0,56.0,5.1,12.6,362.0,411.72,329.94
2018,12,31,14,45,834.5,53.5,5.0,12.45,327.0,354.02,276.91
2018,12,31,15,0,809.0,51.0,4.9,12.3,292.0,297.39,223.93
2018,12,31,15,15,754.0,49.5,4.9,12.3,250.5,235.7,167.57
2018,12,31,15,30,699.0,48.0,4.9,12.3,209.0,179.08,116.94
2018,12,31,15,45,435.0,46.5,2.7,12.6,140.5,99.86,59.8
2018,12,31,16,0,171.0,45.0,0.5,12.9,72.0,50.71,30.97
2018,12,31,16,15,123.0,36.0,0.5,12.65,52.5,30.28,20.26
2018,12,31,16,30,75.0,27.0,0.5,12.4,33.0,21.79,8.56
2018,12,31,16,45,51.5,15.5,0.55,12.1,18.5,14.1,0.0
2018,12,31,17,0,28.0,4.0,0.6,11.8,4.0,0.0,0.0
2018,12,31,17,15,14.0,2.0,0.6,11.7,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
